Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92486
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,103.62
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,75.12
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.88
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.25
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,36.12
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,73.12
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.75
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,146.25
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,118.38
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,84.5
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,128.25
181177,The Ship,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90796
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97678
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.38
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.12
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67263
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94873
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,7.62
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,33.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.931
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,101.25
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,71.62
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
181177,The Ship,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,36.12
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,74.5
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.88
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,140.75
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,106.62
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,77.38
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,127.38
181177,The Ship,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
181177,The Ship,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94177
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.94
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.06
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6343
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94174
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,19.38
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93375
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9888
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,130.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,65.25
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,168.75
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.88
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.38
181177,The Ship,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,34.25
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,99.75
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,179.5
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,105.12
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,122.88
181177,The Ship,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
181177,The Ship,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98227
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Min),A,11.75
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (Max),A,39.25
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.75
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61511
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94296
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95868
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,90.75
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91482
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,102.75
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,71.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.75
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
181177,The Ship,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,38.38
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,98.5
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.88
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,98.12
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,140.75
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,117.5
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,116.88
181177,The Ship,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
181177,The Ship,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94412
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Min),A,18.5
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (Max),A,44.12
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.88
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.5
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63119
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94144
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,29.62
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93964
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,90.12
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,66.88
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
181177,The Ship,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,34.88
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,68.5
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.62
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,96.88
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,138.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,73.88
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,112.38
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,80.5
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,121.5
181177,The Ship,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.62
181177,The Ship,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93002
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Min),A,14.25
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (Max),A,43.75
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,28.38
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.25
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57861
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94653
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,125.12
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,65.5
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,158.88
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
181177,The Ship,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,35.62
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,98.38
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.25
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,98.88
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,166.5
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,111.75
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,87.38
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,125.38
181177,The Ship,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
181177,The Ship,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
