Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92663
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (Max),A,45.38
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,32.88
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.88
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.81
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.87
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.65328
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95117
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96368
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,28.75
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95065
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,98.88
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,64.88
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.62
181177,The Ship,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,32.75
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,74.25
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.25
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,92.12
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,143.88
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,84.38
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,130.62
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,86.25
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,117.5
181177,The Ship,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
181177,The Ship,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94141
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Min),A,19.75
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.31
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.75
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59115
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94244
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94369
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,19.62
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.25
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93555
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,98.75
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,66.62
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.88
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.12
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
181177,The Ship,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,36.5
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,78.62
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,95.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,137.62
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,108.62
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,75.75
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,110.12
181177,The Ship,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
181177,The Ship,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92862
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.5
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.62
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.75
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60574
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95981
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97339
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,291.75
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,317.62
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91641
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,102.62
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,68.62
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.5
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
181177,The Ship,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,37.38
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,295.25
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,93.62
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,144.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,377.62
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,113.12
181177,The Ship,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181177,The Ship,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87369
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97287
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Min),A,18.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (Max),A,37.38
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.19
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71914
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93933
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96426
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,27.38
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92215
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,103.25
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,59.88
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.12
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,36.88
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,91.88
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.25
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,142.25
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,111.38
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,65.25
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,96.12
181177,The Ship,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
181177,The Ship,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91955
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (Max),A,37.75
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.07
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.19
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6116
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93787
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,127.62
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,128.88
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93747
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,87.25
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,58.38
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.75
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
181177,The Ship,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,36.12
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,131.25
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,88.12
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,131.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,79.75
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,172.88
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,109.75
181177,The Ship,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
181177,The Ship,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92441
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9816
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (Max),A,38.5
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.25
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.56
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60214
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93512
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,198.75
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
