Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,220.88
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94369
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99069
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,145.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,69.5
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,178.12
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.38
181177,The Ship,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,35.5
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,200.12
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.75
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,188.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,276.25
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,70.5
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,110.75
181177,The Ship,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
181177,The Ship,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94595
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98553
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97342
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.5
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.25
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64428
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95749
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96985
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94128
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,97.38
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,61.5
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
181177,The Ship,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,36.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,86.12
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,133.25
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,78.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,120.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,101.75
181177,The Ship,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
181177,The Ship,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97391
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (Max),A,39.75
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.62
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.56
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68707
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,34.62
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92618
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,104.62
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,70.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.62
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181177,The Ship,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,37.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,87.75
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,93.5
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,164.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,115.5
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,124.12
181177,The Ship,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
181177,The Ship,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97989
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97632
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.06
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70504
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95294
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,31.25
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.88
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93451
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,114.62
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
181177,The Ship,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,35.88
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,96.75
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.75
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,96.75
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,157.5
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,124.88
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,107.12
181177,The Ship,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181177,The Ship,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98483
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (Max),A,37.75
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.63
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94488
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98386
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94919
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,68.25
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,46.5
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.38
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.25
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
181177,The Ship,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,44.38
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,85.12
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,123.62
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,74.5
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,111.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181177,The Ship,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98459
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97183
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.38
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (Max),A,41.25
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94067
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95694
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,113.88
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,60.25
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
181177,The Ship,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
