Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,54.75
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,126.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,128.62
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,193.38
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,156.38
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,80.25
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,124.38
181177,The Ship,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181177,The Ship,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97095
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (Max),A,45.62
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.31
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94257
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.12
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,105.62
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,65.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,140.75
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
181177,The Ship,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.55
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,55.75
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,125.88
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.88
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,127.25
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,191.5
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,78.75
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,138.75
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,112.5
181177,The Ship,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
181177,The Ship,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96692
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (Max),A,29.88
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.94
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95297
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97601
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,38.25
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93698
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,90.38
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.25
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,57.38
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,114.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,129.12
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,183.38
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,82.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,111.62
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,73.62
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,132.88
181177,The Ship,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
181177,The Ship,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93976
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97272
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,37.5
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93533
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,118.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,75.62
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
181177,The Ship,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,64.5
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,124.5
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,133.12
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,190.75
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,78.12
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,121.62
181177,The Ship,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
181177,The Ship,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9306
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (Max),A,36.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.38
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.88
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.13
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94888
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93872
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,155.62
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92871
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,91.5
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,55.75
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.38
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
181177,The Ship,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,35.75
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,162.25
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,77.75
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,167.25
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,77.88
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,165.5
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,115.75
181177,The Ship,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181177,The Ship,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94229
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96304
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (Max),A,49.62
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.69
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70538
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95358
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,34.38
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93573
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,74.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.38
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.14
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,35.62
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,54.88
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,77.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,119.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,89.88
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,132.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,80.62
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,118.38
181177,The Ship,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
181177,The Ship,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92996
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97839
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Min),A,19.25
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.07
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
