Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74255
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93866
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,325.62
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,348.25
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94907
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,112.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,57.5
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
181177,The Ship,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.22
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,318.25
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,91.75
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,157.25
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,90.62
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,424.75
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181177,The Ship,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
181177,The Ship,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93381
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (Max),A,47.88
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.75
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.87
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76355
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94601
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98413
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9841
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,63.25
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,45.12
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.38
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
181177,The Ship,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,36.5
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,58.12
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,112.5
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,98.38
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,141.62
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,86.25
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,135.62
181177,The Ship,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
181177,The Ship,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94821
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98456
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (Max),A,45.75
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78848
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94607
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,25.62
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94611
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,85.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,45.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.75
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.75
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,38.38
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,78.25
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,137.88
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,93.5
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,135.5
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,73.38
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,140.62
181177,The Ship,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
181177,The Ship,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96381
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (Max),A,38.75
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.75
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73443
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95578
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95016
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,26.62
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95267
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,126.5
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,50.38
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,151.75
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.38
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,39.88
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,119.38
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,85.88
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,165.62
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,133.88
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,71.88
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,107.62
181177,The Ship,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
181177,The Ship,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (Max),A,53.75
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,33.38
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.75
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.5
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74051
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,32.38
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.12
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98071
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92938
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,85.5
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,53.25
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,125.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
181177,The Ship,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,42.12
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,67.75
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.38
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,150.62
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,100.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,177.62
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,97.5
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,131.75
181177,The Ship,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
181177,The Ship,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Min),A,27.88
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (Max),A,50.5
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.38
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84521
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,34.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96936
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,91.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,61.12
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
