Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
181177,The Ship,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,42.75
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,93.75
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.12
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,156.5
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,114.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,208.38
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,105.75
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,151.75
181177,The Ship,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
181177,The Ship,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Min),A,28.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (Max),A,64.25
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.62
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,41.25
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,82.12
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81775
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,32.12
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,68.88
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,50.38
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.12
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
181177,The Ship,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,42.25
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,75.88
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.25
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,87.75
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,123.62
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,124.38
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,179.38
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,158.75
181177,The Ship,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95282
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Min),A,33.62
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (Max),A,70.25
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,53.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.63
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.56
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78183
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98343
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,84.88
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.62
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
181177,The Ship,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.09
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.45
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,43.5
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,100.5
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,93.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,145.25
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,153.12
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,215.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,182.12
181177,The Ship,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
181177,The Ship,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Min),A,40.88
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (Max),A,71.5
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,55.5
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.75
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.88
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.75
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8504
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,56.25
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.12
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.62
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
181177,The Ship,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.59
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,49.38
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,108.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,95.5
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,139.88
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,166.5
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,218.25
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,105.38
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,188.25
181177,The Ship,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
181177,The Ship,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Min),A,34.62
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (Max),A,75.88
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,51.25
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.5
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84274
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96176
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,39.5
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,89.38
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,57.88
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.88
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,93.38
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.81
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.36
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,48.88
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,88.38
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.25
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,165.88
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,172.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,216.25
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,129.12
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,189.62
181177,The Ship,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
181177,The Ship,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Min),A,33.88
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (Max),A,69.12
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,51.12
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.62
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86069
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97671
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,124.25
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,57.88
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.12
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.75
181177,The Ship,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,56.75
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,104.62
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,90.25
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,194.25
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,156.12
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,227.75
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,180.62
181177,The Ship,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
181177,The Ship,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
