Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (Max),A,56.38
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93118
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.25
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,74.5
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,66.62
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.38
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
181177,The Ship,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,50.62
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,106.75
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.75
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,102.62
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,166.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,172.5
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,224.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.62
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,116.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,184.5
181177,The Ship,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
181177,The Ship,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Min),A,22.5
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (Max),A,62.12
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.88
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9476
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,32.62
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,89.75
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,64.5
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.62
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.62
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
181177,The Ship,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,54.25
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,102.38
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.88
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,115.12
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,172.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,177.88
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,235.75
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.75
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,128.38
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,186.62
181177,The Ship,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
181177,The Ship,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Min),A,19.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (Max),A,56.12
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.38
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.25
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.12
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90204
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9895
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,89.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,72.5
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.62
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.75
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.12
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
181177,The Ship,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,52.62
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,86.88
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,143.62
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,191.38
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,194.75
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,236.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,137.12
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,198.75
181177,The Ship,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
181177,The Ship,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Min),A,33.88
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (Max),A,82.62
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,57.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,120.75
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83359
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98233
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,29.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,130.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,77.75
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.38
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.25
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
181177,The Ship,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.84
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,50.88
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,81.62
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,137.62
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,208.25
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,162.75
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,219.62
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,137.5
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,226.75
181177,The Ship,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
181177,The Ship,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99658
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (Max),A,75.88
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.62
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.75
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.37
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81622
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,40.38
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.62
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9791
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,90.25
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,63.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.75
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.25
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
181177,The Ship,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,52.75
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,77.5
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,145.75
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,208.75
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.25
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,158.75
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,217.62
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,138.5
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,220.38
181177,The Ship,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.12
181177,The Ship,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.88
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.62
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.38
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.19
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81665
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,37.75
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
