Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,133.62
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,66.25
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.25
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
181177,The Ship,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.59
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.16
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,54.38
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,95.5
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.88
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,139.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,214.25
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,161.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,205.5
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,138.25
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,194.38
181177,The Ship,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
181177,The Ship,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (Max),A,55.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.25
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85693
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,100.62
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,65.88
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,121.5
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181177,The Ship,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.77
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.41
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.36
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,57.25
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,88.38
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.25
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,135.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,198.62
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,168.5
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,219.5
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.88
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,136.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,202.5
181177,The Ship,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
181177,The Ship,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Min),A,32.88
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (Max),A,71.88
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.5
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85098
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98138
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98892
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,125.38
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,65.12
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,180.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.25
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.62
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
181177,The Ship,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.02
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.25
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,59.38
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,92.75
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.88
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,131.12
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,214.62
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,165.5
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,224.38
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,148.75
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,220.12
181177,The Ship,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95785
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Min),A,39.12
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (Max),A,80.25
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,62.12
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.88
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.75
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8594
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95236
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,44.25
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,146.88
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,106.75
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.62
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,206.88
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.12
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.38
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
181177,The Ship,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,60.38
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,97.62
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,149.88
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,236.38
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,147.38
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,206.88
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,156.38
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,234.88
181177,The Ship,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
181177,The Ship,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (Max),A,57.88
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86859
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97412
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.75
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,131.38
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,77.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,107.62
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,187.38
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.75
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.38
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
181177,The Ship,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.94
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.84
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.05
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,60.75
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,105.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.88
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,158.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,240.88
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,175.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,243.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,153.25
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,224.25
181177,The Ship,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
181177,The Ship,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.62
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89709
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97717
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.62
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.62
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,106.12
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,78.62
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,115.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,186.25
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,158.62
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.12
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.5
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.38
181177,The Ship,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,62.0
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,103.38
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,182.75
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,252.88
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,188.38
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,269.62
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,162.75
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,241.38
181177,The Ship,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
181177,The Ship,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
