Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,85.5
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.38
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86383
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,52.88
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.25
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,192.25
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,94.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,245.25
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,121.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,219.38
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,170.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181177,The Ship,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,63.5
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,145.88
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,174.5
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,301.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.75
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,220.62
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,307.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.25
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,177.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,248.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Min),A,19.75
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.12
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.25
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,93.62
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83703
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,49.62
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,135.88
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,98.75
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,150.62
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,229.25
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.5
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,97.75
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,190.12
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.62
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.09
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,67.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,110.25
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.25
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,204.25
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,288.25
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,186.75
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,299.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,174.88
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,243.12
181177,The Ship,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.88
181177,The Ship,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.38
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (Max),A,67.5
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,43.75
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,90.75
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,110.25
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89166
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,44.38
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,128.62
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,100.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,142.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,209.88
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,181.88
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,126.75
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,165.38
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.88
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
181177,The Ship,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,63.25
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,104.25
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.25
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,195.88
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,266.5
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.12
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,210.5
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,270.5
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.12
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,178.25
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,252.5
181177,The Ship,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Min),A,23.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (Max),A,75.62
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,51.62
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.75
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.5
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.88
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.38
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86746
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95572
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,18.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,120.5
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,76.38
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,199.5
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,135.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,159.62
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.38
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,63.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,112.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.62
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,148.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,270.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,220.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,267.38
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,183.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,265.25
181177,The Ship,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
181177,The Ship,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (Max),A,77.88
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.75
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.5
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92209
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95984
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,60.75
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,111.5
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,86.62
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,111.25
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,191.75
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.38
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,126.62
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,166.62
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.38
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,60.75
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,107.75
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.25
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,150.75
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,276.12
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,220.25
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,280.25
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.88
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,180.25
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,264.62
181177,The Ship,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
181177,The Ship,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99716
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Min),A,41.62
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (Max),A,108.75
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,71.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,117.5
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,155.12
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88046
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,22.75
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,63.0
