Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.25
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,107.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,74.75
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,178.75
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,191.75
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
181177,The Ship,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,64.5
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,154.75
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.88
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,152.12
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,233.12
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,199.62
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,332.5
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,205.12
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,300.88
181177,The Ship,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.25
181177,The Ship,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Min),A,44.12
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (Max),A,98.75
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,75.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,126.25
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,142.25
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83258
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,22.38
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,71.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,124.5
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,79.88
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,209.75
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,168.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.12
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.12
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.88
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,133.88
181177,The Ship,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,62.88
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,137.5
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.12
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,179.25
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,253.38
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,217.38
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,337.25
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,211.62
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,296.38
181177,The Ship,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
181177,The Ship,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Min),A,44.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (Max),A,91.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,66.25
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,112.38
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.88
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89245
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,22.38
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.75
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,111.38
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,60.88
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.25
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,196.62
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,147.62
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.62
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,186.75
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.5
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
181177,The Ship,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.89
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,62.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,128.38
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.25
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,148.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,252.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,221.12
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,322.62
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,209.75
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,293.88
181177,The Ship,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
181177,The Ship,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99634
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Min),A,52.88
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (Max),A,91.12
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,72.62
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.5
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,121.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.25
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.62
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91305
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,60.75
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,138.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,96.62
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,155.12
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,241.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,197.25
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,112.12
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,204.62
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,159.12
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
181177,The Ship,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,64.25
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,167.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,192.12
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,288.5
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.12
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,244.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,370.38
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.12
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,182.62
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,291.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.62
181177,The Ship,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Min),A,46.38
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (Max),A,116.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,75.12
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.12
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,155.75
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.62
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88351
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,39.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,190.25
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,114.25
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,146.25
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,252.75
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,189.12
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,125.62
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,239.88
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,189.12
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,79.88
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,220.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,195.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,294.75
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.62
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,259.38
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,437.62
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.62
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,180.12
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,247.62
181177,The Ship,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
181177,The Ship,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99722
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Min),A,39.5
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (Max),A,97.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,66.38
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,57.25
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.88
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,144.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.88
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94241
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,126.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,82.62
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,130.12
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.5
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,136.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,209.5
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,178.5
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.75
181177,The Ship,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.38
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
