Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,69.38
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,178.62
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.62
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,192.75
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,293.88
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,255.75
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,369.5
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.25
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,186.75
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,310.62
181177,The Ship,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9978
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Min),A,54.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (Max),A,105.12
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,81.5
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.38
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,93.88
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.12
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,124.25
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.75
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94672
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96487
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9968
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,136.38
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,79.88
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,217.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,147.88
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,160.5
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,209.62
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,185.62
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.12
181177,The Ship,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,70.5
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,182.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,160.5
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,290.75
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.62
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,289.12
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,378.12
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.62
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,168.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,329.75
181177,The Ship,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.38
181177,The Ship,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Min),A,20.88
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (Max),A,88.88
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.25
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,133.62
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.38
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,93.12
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.62
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92764
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96927
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,77.12
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.62
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,124.12
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,84.88
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.38
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,132.38
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,200.25
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,171.25
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
181177,The Ship,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,73.88
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,172.75
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.62
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,152.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,222.62
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.38
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,242.88
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,349.25
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.75
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,161.25
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,263.5
181177,The Ship,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.62
181177,The Ship,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (Max),A,70.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93661
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,75.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.88
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,119.88
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,75.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.25
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.38
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,119.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,119.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,199.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.5
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.25
181177,The Ship,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,68.5
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,122.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.62
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,153.62
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,224.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,210.12
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,306.75
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.25
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,170.5
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,267.12
181177,The Ship,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (Max),A,63.38
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.62
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.38
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93121
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95471
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,26.25
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,75.88
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,44.38
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99661
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,157.5
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,107.75
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.25
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,198.12
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,134.12
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,181.5
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,244.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,210.62
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
181177,The Ship,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,82.75
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,152.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.62
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,165.25
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,253.75
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,264.25
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,334.5
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,163.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,263.5
181177,The Ship,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.62
181177,The Ship,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (Max),A,68.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,46.38
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.62
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,105.75
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9469
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,92.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,59.88
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.12
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,97.12
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,58.62
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.62
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.75
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.62
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,126.25
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,204.88
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.12
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
181177,The Ship,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,64.88
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,109.12
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,173.38
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,244.12
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.88
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,218.38
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,295.75
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,219.88
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,304.62
181177,The Ship,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
181177,The Ship,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Min),A,24.88
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (Max),A,73.25
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.25
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
