Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92547
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94592
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,38.88
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,88.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,63.88
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,106.5
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,62.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.12
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.38
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
181177,The Ship,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.12
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,63.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,110.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.88
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,170.75
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,239.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.38
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,177.88
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,260.5
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,226.25
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,305.75
181177,The Ship,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
181177,The Ship,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Min),A,17.88
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (Max),A,71.12
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88547
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95538
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,91.88
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,62.75
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,106.38
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,77.75
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,144.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,206.25
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,168.25
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,212.75
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,157.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,63.12
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,111.5
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,181.38
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,254.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.88
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,173.75
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,313.75
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,213.38
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,309.12
181177,The Ship,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
181177,The Ship,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (Max),A,84.75
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.88
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,119.62
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9313
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,26.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,56.25
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,124.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,88.25
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,149.5
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,227.25
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,187.75
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,139.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,204.88
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,174.25
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
181177,The Ship,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,61.75
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,120.38
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.88
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,201.62
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,294.62
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,210.38
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,305.25
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.38
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,226.5
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,330.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.75
181177,The Ship,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Min),A,29.38
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (Max),A,90.75
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,56.5
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,68.88
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92746
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93368
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,35.88
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,79.12
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,57.62
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,99.75
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,118.75
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,75.25
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.12
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,211.38
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,166.62
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,133.88
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,192.25
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,158.25
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
181177,The Ship,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.94
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,65.62
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,132.5
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.75
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,175.5
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,271.25
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,214.38
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,283.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.88
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,227.12
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,324.25
181177,The Ship,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
181177,The Ship,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Min),A,26.62
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (Max),A,88.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.38
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.5
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.12
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92004
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94305
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,28.12
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,51.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.62
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,95.25
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,67.5
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.25
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,130.62
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,178.12
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,154.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.17
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,61.75
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,116.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,183.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,247.38
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,216.12
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,284.75
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,237.38
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,326.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
181177,The Ship,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Min),A,45.12
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (Max),A,104.62
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,74.5
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.38
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,95.5
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,149.12
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94751
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95312
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.75
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,66.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,141.88
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,82.5
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
