Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,236.5
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,171.62
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,171.75
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.75
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
181177,The Ship,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.84
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,62.88
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,141.38
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,88.25
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,187.38
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,295.12
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,170.12
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,255.38
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,226.38
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,335.25
181177,The Ship,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.38
181177,The Ship,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Min),A,34.88
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (Max),A,103.75
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,65.88
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,149.38
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.62
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94946
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95193
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,150.12
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,66.5
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,126.38
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,218.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,154.38
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.5
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,209.88
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.75
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.62
181177,The Ship,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.38
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.66
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,58.12
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,131.38
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.75
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,169.12
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,264.12
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,160.12
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,307.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,212.5
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,315.75
181177,The Ship,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.25
181177,The Ship,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Min),A,13.62
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (Max),A,96.38
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,57.25
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,36.5
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99539
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,105.38
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,59.5
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,191.12
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.5
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,123.62
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.25
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,159.12
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.88
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
181177,The Ship,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.81
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,56.38
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,129.62
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,168.5
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,259.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.88
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,202.5
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,299.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,200.12
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,313.5
181177,The Ship,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.75
181177,The Ship,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Min),A,37.5
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (Max),A,105.12
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,63.5
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.88
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,144.25
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91885
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,47.88
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,154.25
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,65.88
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,242.38
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.75
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,118.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,214.12
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,160.75
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.08
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,55.75
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,124.12
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,143.5
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,274.12
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,214.38
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,324.88
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,198.88
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,299.12
181177,The Ship,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.62
181177,The Ship,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (Max),A,91.5
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.38
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90369
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,40.5
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,97.12
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,60.62
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.38
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,172.25
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.25
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.12
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,54.62
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,109.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,160.62
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,259.88
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,161.12
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,277.88
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,180.12
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,271.75
181177,The Ship,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
181177,The Ship,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (Max),A,69.12
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,37.25
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,105.25
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93442
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97259
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,52.88
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,117.62
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,67.12
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.5
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,212.25
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.75
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,162.12
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.75
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.12
181177,The Ship,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,54.62
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,113.38
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.62
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,149.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,259.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,183.5
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,250.25
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,153.5
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,270.88
181177,The Ship,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.88
181177,The Ship,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
