Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (Max),A,65.88
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.5
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,101.62
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.88
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90677
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,100.25
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,189.38
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.62
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,115.62
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.12
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.5
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
181177,The Ship,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.12
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,54.88
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,111.38
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.25
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,160.12
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,239.88
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,194.25
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,269.88
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,170.88
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,241.88
181177,The Ship,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
181177,The Ship,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Min),A,21.38
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (Max),A,69.5
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,45.62
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.12
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,19.5
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8179
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95871
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,29.62
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,86.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,54.62
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.5
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.88
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,162.88
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
181177,The Ship,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,57.38
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,106.88
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,147.62
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,240.38
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,187.38
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,287.25
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,170.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,241.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
181177,The Ship,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Min),A,37.25
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (Max),A,103.62
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,64.12
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,73.25
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.62
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86264
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96271
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,31.38
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,154.38
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,63.38
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,236.5
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.88
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.38
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
181177,The Ship,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,55.62
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,157.12
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.38
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,135.75
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,282.75
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,174.75
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,285.25
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.25
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,148.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,225.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98468
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99799
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Min),A,61.25
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (Max),A,130.88
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,89.88
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,92.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,152.75
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.62
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.12
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,18.5
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88431
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97745
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95557
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,128.25
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,70.88
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,193.62
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,129.62
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.38
181177,The Ship,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,59.25
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,132.75
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.88
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,152.5
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,231.25
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,205.25
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,297.5
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.88
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,144.38
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,207.12
181177,The Ship,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
181177,The Ship,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9837
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99811
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Min),A,51.62
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (Max),A,106.75
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,84.12
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.5
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,134.38
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.12
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.38
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.62
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82718
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97531
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,31.38
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,125.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,71.5
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,109.62
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,185.12
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.38
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.25
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
181177,The Ship,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.77
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.45
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,55.12
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,112.12
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,141.38
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,228.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,172.38
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,270.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,139.38
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,209.62
181177,The Ship,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99875
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Min),A,62.75
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (Max),A,152.38
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,110.62
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,92.75
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,173.88
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.75
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90652
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,32.88
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
