Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,103.5
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,58.62
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.12
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.88
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.62
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.12
181177,The Ship,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,54.38
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,174.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.62
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,137.25
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,207.75
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,183.88
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,319.12
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,132.75
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,197.5
181177,The Ship,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
181177,The Ship,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99893
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Min),A,102.12
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (Max),A,155.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,127.75
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,133.62
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,176.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,156.25
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87362
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97513
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,129.5
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,69.62
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.38
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,203.38
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.75
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,170.12
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.75
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.25
181177,The Ship,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,110.62
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,208.25
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,161.5
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,138.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,241.62
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,276.5
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,360.75
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.62
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,123.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,191.62
181177,The Ship,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
181177,The Ship,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98572
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99872
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Min),A,80.62
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (Max),A,150.38
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,115.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,111.12
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,176.12
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.25
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.37
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90549
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95721
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,91.25
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,54.12
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,169.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.38
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,94.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,199.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,127.5
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,202.88
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,246.62
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,346.5
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.62
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,125.5
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,211.75
181177,The Ship,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
181177,The Ship,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99771
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Min),A,59.62
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (Max),A,124.12
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,84.88
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,91.62
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,147.88
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.88
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.62
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91391
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96918
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,20.25
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,13.88
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,129.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,59.38
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,193.62
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,117.5
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,168.5
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,144.62
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.12
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
181177,The Ship,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,67.75
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,166.5
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.25
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,142.62
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,234.88
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,243.38
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,328.25
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.25
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,142.38
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,205.62
181177,The Ship,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
181177,The Ship,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97458
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (Max),A,90.75
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,66.5
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.5
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,110.5
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.69
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81527
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97119
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97372
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,24.5
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,85.25
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,52.62
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,169.88
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.88
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,103.88
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,167.88
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
181177,The Ship,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,58.62
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,145.88
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.88
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,117.5
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,200.62
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,219.12
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,290.5
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,124.75
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,189.75
181177,The Ship,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
181177,The Ship,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Min),A,27.62
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (Max),A,72.25
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.5
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,74.12
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79416
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96747
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,128.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,52.5
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,217.62
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.25
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
181177,The Ship,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,47.75
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,125.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.62
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,111.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,244.25
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
