Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,150.5
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,257.88
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.25
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,124.25
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,192.62
181177,The Ship,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
181177,The Ship,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98437
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (Max),A,62.88
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84756
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,25.62
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,93.88
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.75
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,81.62
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
181177,The Ship,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,47.5
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,96.38
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,108.12
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,190.38
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,144.75
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,232.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.62
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,148.12
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,217.62
181177,The Ship,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
181177,The Ship,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Min),A,35.38
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (Max),A,73.38
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,51.12
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.12
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.88
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.63
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78769
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95822
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,94.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.5
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,122.38
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,89.5
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,48.5
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,103.38
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.12
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,96.75
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,187.12
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,140.88
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,231.88
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,160.88
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,222.88
181177,The Ship,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
181177,The Ship,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Min),A,30.38
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (Max),A,71.38
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.12
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.25
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.94
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.63
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80468
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97208
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,99.88
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,42.25
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.12
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,129.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.12
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
181177,The Ship,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,91.25
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,100.5
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,206.75
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,133.25
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,222.12
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,200.88
181177,The Ship,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (Max),A,76.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.5
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.06
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84457
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93811
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,26.75
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,103.5
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,46.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,146.38
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,139.38
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.12
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,112.88
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,179.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,137.88
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,238.12
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,125.38
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,181.38
181177,The Ship,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.62
181177,The Ship,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Min),A,20.5
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (Max),A,73.75
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.38
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,97.25
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.31
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85583
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95767
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97009
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,32.25
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,80.12
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.88
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,143.12
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
181177,The Ship,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,49.38
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,105.75
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.12
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,102.5
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,180.62
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,149.5
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,232.75
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,234.5
181177,The Ship,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
181177,The Ship,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.979
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (Max),A,72.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,44.88
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,88.62
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.37
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90396
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
