Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96088
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,22.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,109.38
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,170.88
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,106.88
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
181177,The Ship,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,56.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,125.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.12
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,96.5
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,218.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,179.75
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,250.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.62
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,121.62
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,193.25
181177,The Ship,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
181177,The Ship,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (Max),A,82.12
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.38
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.81
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94022
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95904
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,86.62
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,60.38
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.5
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,123.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,167.38
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,142.5
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
181177,The Ship,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,56.88
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,135.75
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,97.38
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,187.5
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,203.75
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,262.88
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.88
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,124.5
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,197.62
181177,The Ship,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
181177,The Ship,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96945
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Min),A,35.12
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (Max),A,73.75
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.56
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.44
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81827
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96844
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96133
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,30.75
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,96.38
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,153.38
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.38
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,99.12
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.62
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
181177,The Ship,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.12
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,50.25
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,121.75
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.12
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,103.75
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,186.5
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,186.88
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,263.62
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,124.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,185.88
181177,The Ship,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
181177,The Ship,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Min),A,41.12
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (Max),A,82.25
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,59.88
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.38
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85754
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97012
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,32.75
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98373
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,74.5
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.62
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
181177,The Ship,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,68.88
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,130.25
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.88
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,92.5
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,203.88
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,205.62
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,259.88
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.38
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,198.5
181177,The Ship,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
181177,The Ship,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Min),A,48.88
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (Max),A,100.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,66.62
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,75.5
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,122.75
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.43
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91415
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,80.75
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,42.25
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.25
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
181177,The Ship,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.88
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,49.5
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,117.88
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,103.25
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,207.62
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,168.25
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,272.75
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.38
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,133.25
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,229.75
181177,The Ship,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.25
181177,The Ship,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (Max),A,90.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.25
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.25
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,118.12
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.25
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.88
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.13
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93762
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9389
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,35.38
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.991
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,76.88
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.38
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.12
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.12
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
181177,The Ship,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
