Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,46.38
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,131.62
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,115.75
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,197.38
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,153.75
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,303.38
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.88
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,142.12
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,206.25
181177,The Ship,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
181177,The Ship,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97528
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Min),A,34.5
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (Max),A,86.25
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,52.62
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.94
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85602
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96063
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,38.5
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.62
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,80.5
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,48.25
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.38
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.75
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,94.75
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
181177,The Ship,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.3
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.61
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,47.5
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,147.88
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.25
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,166.38
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,186.5
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,302.62
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,151.5
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,214.88
181177,The Ship,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
181177,The Ship,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Min),A,57.88
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (Max),A,98.75
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,76.75
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.5
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,116.25
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,55.38
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.75
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88574
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9707
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,43.5
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98257
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,66.88
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,39.38
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.25
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.75
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,110.12
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,146.62
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
181177,The Ship,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.91
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.84
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,71.12
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,148.5
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.12
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,188.25
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,239.12
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,297.5
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,149.12
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,223.75
181177,The Ship,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96738
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Min),A,39.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (Max),A,110.88
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,66.12
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,126.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.88
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87759
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,74.75
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,36.5
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.12
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.88
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
181177,The Ship,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.12
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.25
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,54.62
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,125.88
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,191.5
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,183.38
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,272.5
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.38
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,135.75
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,190.38
181177,The Ship,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
181177,The Ship,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Min),A,28.38
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (Max),A,65.88
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.31
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86078
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97089
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,33.5
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,114.38
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,42.75
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.25
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,198.62
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,143.25
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.12
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
181177,The Ship,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.05
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.47
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,233.84
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,49.88
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,121.75
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,121.62
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,244.38
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,179.75
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,254.25
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,135.88
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,225.12
181177,The Ship,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
181177,The Ship,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97195
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Min),A,33.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,49.75
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.5
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.5
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77237
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,49.38
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.62
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.38
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99417
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,126.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,48.88
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.25
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.88
181177,The Ship,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,64.25
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,149.12
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,107.75
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,108.38
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,201.38
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,192.62
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,288.5
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.75
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,136.12
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,207.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Min),A,25.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (Max),A,67.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.88
