Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85461
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9779
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,47.75
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.25
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,142.5
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,60.25
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.62
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.62
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.88
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,135.25
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
181177,The Ship,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.5
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.11
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,76.5
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,164.38
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,110.75
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,209.75
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,217.38
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,296.5
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,128.5
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,200.12
181177,The Ship,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
181177,The Ship,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98157
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Min),A,21.5
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (Max),A,53.62
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,35.62
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.69
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84182
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97095
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,76.12
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,41.38
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.5
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,149.38
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.25
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
181177,The Ship,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,45.12
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,119.5
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.25
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,121.5
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,189.12
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,173.12
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,258.5
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,128.25
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,205.12
181177,The Ship,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
181177,The Ship,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Min),A,19.38
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (Max),A,70.12
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.75
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87912
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,80.5
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.5
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.62
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,125.88
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.25
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,102.88
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.25
181177,The Ship,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.88
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,96.88
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,108.62
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,206.75
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,156.5
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,237.5
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,173.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,221.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.62
181177,The Ship,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9761
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (Max),A,68.62
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.75
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.88
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.12
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.69
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74096
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,46.25
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,132.75
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,54.75
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.12
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
181177,The Ship,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,51.5
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,117.88
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.88
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,241.5
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,188.5
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,244.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,144.38
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,209.75
181177,The Ship,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
181177,The Ship,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Min),A,20.25
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (Max),A,79.25
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,46.62
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.38
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77539
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,48.88
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.38
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,101.88
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,154.25
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
181177,The Ship,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.3
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,46.62
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,127.12
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.62
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,103.25
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,192.25
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,159.75
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,283.88
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,139.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,242.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97772
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (Max),A,69.12
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,43.12
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.62
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.38
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81021
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,34.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
