Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,116.5
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,52.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.38
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,175.38
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
181177,The Ship,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,44.25
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,94.38
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,102.38
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,200.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,127.5
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,217.75
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,124.25
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,191.75
181177,The Ship,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
181177,The Ship,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (Max),A,58.5
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,39.12
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81866
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,17.62
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,41.38
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,80.38
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,39.38
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.25
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.25
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.38
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,150.5
181177,The Ship,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,44.25
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,98.12
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,101.62
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,181.25
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,139.62
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,224.25
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,143.75
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,219.25
181177,The Ship,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
181177,The Ship,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (Max),A,71.75
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,49.12
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81094
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97772
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,25.62
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,75.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,44.5
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,83.25
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.12
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,173.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,50.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,110.75
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,107.5
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,191.75
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,187.12
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,237.62
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,132.62
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,237.38
181177,The Ship,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
181177,The Ship,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Min),A,45.5
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (Max),A,81.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,59.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.12
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,102.88
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.62
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.37
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78714
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95282
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,85.38
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,37.62
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,196.5
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.62
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,165.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,120.88
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,107.5
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.38
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,120.38
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,218.75
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,198.38
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,270.12
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,159.62
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,242.62
181177,The Ship,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
181177,The Ship,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Min),A,43.38
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (Max),A,92.38
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,59.5
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.25
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.12
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.62
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90414
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92773
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,44.88
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,72.75
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,46.62
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.75
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,159.88
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.62
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.88
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,155.75
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.5
181177,The Ship,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,42.88
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,105.62
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.12
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,121.25
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,195.25
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,187.75
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,275.38
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.88
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,140.88
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,232.88
181177,The Ship,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
181177,The Ship,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Min),A,32.88
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (Max),A,79.5
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,54.62
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94333
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96463
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.25
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,111.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,188.38
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.25
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.75
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
181177,The Ship,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,46.5
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,104.62
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.62
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,135.12
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,236.88
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.62
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,189.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,253.25
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.62
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,150.5
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,200.5
181177,The Ship,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
181177,The Ship,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
