Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Min),A,36.5
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (Max),A,66.75
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,48.88
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9249
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,60.75
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.88
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,133.5
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,67.62
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,215.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.88
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,178.75
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.12
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,45.38
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,128.25
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.12
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,139.88
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,262.62
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.75
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,164.38
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,282.75
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.38
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,133.12
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,213.75
181177,The Ship,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
181177,The Ship,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Min),A,33.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (Max),A,74.38
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.62
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,69.12
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.75
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80932
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93582
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,54.12
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,126.75
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,60.75
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.38
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,166.75
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,121.12
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,141.88
181177,The Ship,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,51.75
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,124.38
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.38
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,130.38
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,231.75
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,164.38
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,265.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,126.38
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,199.5
181177,The Ship,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Min),A,42.62
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (Max),A,81.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,60.25
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.81
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88714
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92099
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,105.12
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,179.88
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.62
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.25
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
181177,The Ship,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,45.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,111.12
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.88
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,128.12
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,232.62
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,157.5
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,267.88
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,219.62
181177,The Ship,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97299
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Min),A,44.75
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (Max),A,92.5
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,65.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,67.88
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,103.38
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88467
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9245
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,11.75
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,43.75
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,93.88
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,42.38
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,159.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,138.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
181177,The Ship,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,122.5
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.75
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,103.75
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,200.25
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,184.62
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,248.12
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,135.38
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,218.38
181177,The Ship,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
181177,The Ship,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Min),A,20.5
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (Max),A,88.12
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90198
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88583
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,13.25
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,64.5
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,153.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,59.88
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,207.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.12
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.62
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
181177,The Ship,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,56.75
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,158.62
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.25
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,125.75
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,253.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,168.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,251.12
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.12
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,102.25
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,181.88
181177,The Ship,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
181177,The Ship,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95856
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (Max),A,64.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93176
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88733
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,28.38
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
