Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,149.38
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,69.75
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,97.12
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,204.75
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.5
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,51.88
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,131.38
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,128.38
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,227.75
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,147.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,208.75
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
181177,The Ship,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
181177,The Ship,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97836
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96722
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (Max),A,47.75
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.75
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92889
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9071
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97925
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,137.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,62.38
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,196.88
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.25
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.38
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
181177,The Ship,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,107.88
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.88
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,132.88
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,220.5
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,148.5
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,202.62
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,170.75
181177,The Ship,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
181177,The Ship,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Min),A,15.25
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (Max),A,51.12
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91431
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9155
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9787
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.88
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,111.5
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,76.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,102.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,171.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
181177,The Ship,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,55.25
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,116.88
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,144.62
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,226.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.25
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,163.75
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,215.25
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.25
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,98.25
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,148.88
181177,The Ship,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
181177,The Ship,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96341
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (Max),A,51.88
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,32.25
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72491
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,45.12
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,111.5
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,80.25
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,181.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.75
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,108.88
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,150.75
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.38
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
181177,The Ship,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.67
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.92
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,48.25
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,116.62
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.88
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,134.62
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,212.75
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,185.5
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,237.12
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,171.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (Max),A,51.38
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.38
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.88
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73431
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,138.88
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,73.88
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,194.75
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.5
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.25
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.25
181177,The Ship,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.88
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,47.5
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,122.25
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.88
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,134.62
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,228.5
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,159.38
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,216.38
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,107.12
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,170.5
181177,The Ship,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99744
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Min),A,26.88
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (Max),A,74.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,62.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.5
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82431
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97818
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.38
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,127.12
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,78.75
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,101.62
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.75
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.62
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,114.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
181177,The Ship,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,234.03
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,234.91
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,75.75
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,135.25
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.88
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,226.75
