Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,181.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,246.75
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,88.25
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,146.5
181177,The Ship,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
181177,The Ship,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Min),A,13.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.25
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87362
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,10.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98141
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,130.5
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,91.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,185.25
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,150.12
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.38
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,84.25
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.5
181177,The Ship,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.12
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.14
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.89
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.77
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,131.62
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.62
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,157.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,245.88
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,155.38
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,221.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,107.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,171.25
181177,The Ship,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181177,The Ship,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.75
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.62
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88449
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,26.88
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,136.75
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,58.88
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,185.25
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.62
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
181177,The Ship,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.27
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.31
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.59
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,45.62
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,131.12
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.25
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,122.5
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,239.25
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.62
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,136.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,178.5
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,83.88
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,148.5
181177,The Ship,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Min),A,20.75
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (Max),A,74.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,49.62
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.38
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88721
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94598
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,20.12
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,139.25
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,80.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,206.25
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.38
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.83
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.55
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.52
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.92
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,57.88
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,138.25
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.88
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,131.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,244.38
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.75
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,136.88
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,217.12
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,88.25
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,142.62
181177,The Ship,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
181177,The Ship,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96765
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Min),A,25.25
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (Max),A,73.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93732
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96417
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,188.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,109.5
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,139.75
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,250.25
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,177.38
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,60.62
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
181177,The Ship,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.25
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.97
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.38
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.83
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,59.75
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,196.62
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.12
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,169.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,285.75
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,145.62
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,241.75
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,96.25
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,167.38
181177,The Ship,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9577
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Min),A,27.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (Max),A,69.88
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,40.75
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.75
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94418
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98093
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,23.5
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,149.75
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,95.75
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,214.12
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.38
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.38
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
181177,The Ship,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,75.88
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,152.38
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.25
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,132.25
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,255.25
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,159.38
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,243.5
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.12
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,85.38
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,151.88
181177,The Ship,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
181177,The Ship,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94864
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96988
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Min),A,29.75
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (Max),A,57.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,41.25
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.82
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83444
