Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95215
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,42.25
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,138.25
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,70.12
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,103.25
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,202.5
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.62
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.25
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
181177,The Ship,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,41.25
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,118.88
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.88
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,122.38
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,249.5
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,154.62
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,201.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,94.75
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,187.12
181177,The Ship,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
181177,The Ship,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9762
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95337
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (Max),A,60.75
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.38
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.63
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82443
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94977
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,44.62
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99686
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,95.25
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,171.88
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.62
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181177,The Ship,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.02
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.77
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,42.38
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,107.62
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.12
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,115.38
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,236.75
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,150.38
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,196.12
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,116.38
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,162.12
181177,The Ship,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
181177,The Ship,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96158
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (Max),A,54.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.25
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.37
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.836
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.75
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,169.12
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,66.12
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.62
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,208.5
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
181177,The Ship,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.48
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.77
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,140.62
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.12
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,108.38
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,233.75
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,144.5
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,198.38
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,153.62
181177,The Ship,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
181177,The Ship,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (Max),A,47.38
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74112
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96014
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,44.88
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,93.38
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,139.62
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,121.5
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
181177,The Ship,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.97
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.31
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,39.5
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,109.25
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.75
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,109.12
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,166.62
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,154.12
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,211.25
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,83.38
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,156.88
181177,The Ship,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (Max),A,51.38
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71994
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.961
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98608
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,10.38
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,57.62
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,132.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,63.12
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,165.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.12
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.88
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181177,The Ship,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,39.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,125.12
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,104.88
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,191.75
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,157.75
181177,The Ship,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
181177,The Ship,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (Max),A,52.5
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.38
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.06
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72671
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93973
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9335
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,129.88
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,98.75
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,161.38
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.75
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
181177,The Ship,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
