Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,51.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,123.38
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.25
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,128.75
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,194.62
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,136.25
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,87.38
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,153.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181177,The Ship,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (Max),A,44.88
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.75
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77557
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93783
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95062
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92929
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,153.38
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,112.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,113.25
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,177.62
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.12
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181177,The Ship,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,61.38
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,127.88
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,134.38
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,199.5
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,120.12
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,82.62
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,127.88
181177,The Ship,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
181177,The Ship,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93573
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9866
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (Max),A,44.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.06
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72021
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97876
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,50.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95047
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,148.75
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,104.25
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.88
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181177,The Ship,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.7
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.08
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.42
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,35.62
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,116.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.12
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,195.38
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,122.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,177.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
181177,The Ship,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93588
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (Max),A,47.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.12
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.5
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7456
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95377
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95175
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.88
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.62
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.06
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91568
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,108.75
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,74.62
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,77.38
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.38
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
181177,The Ship,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,233.12
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,232.06
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.56
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,232.08
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,35.62
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,90.88
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,158.25
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,125.38
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,132.62
181177,The Ship,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181177,The Ship,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92633
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99066
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9736
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Min),A,23.5
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.75
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64831
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96661
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91897
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,116.25
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,65.38
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
181177,The Ship,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.88
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.48
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.48
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,35.38
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,85.75
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.62
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,91.88
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,161.75
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,123.5
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,85.25
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,127.75
181177,The Ship,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95023
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Min),A,24.5
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (Max),A,44.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,31.62
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.62
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,16.13
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60177
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92566
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9292
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,105.5
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,72.75
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.88
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
181177,The Ship,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.86
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.95
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,38.62
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,73.62
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.62
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,97.5
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,141.38
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,81.5
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,113.75
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,75.62
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,127.88
181177,The Ship,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.62
181177,The Ship,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92847
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9679
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Min),A,21.88
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (Max),A,40.75
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,34.12
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
