Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.44
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.5
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63226
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92721
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96695
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,21.5
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.992
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,116.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,85.75
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.75
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.12
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
181177,The Ship,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.09
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,34.5
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,94.25
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,94.12
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,159.75
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,85.12
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,104.25
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
181177,The Ship,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94382
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (Max),A,41.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.81
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62713
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97156
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,24.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90976
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,148.12
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,101.75
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,122.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.12
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
181177,The Ship,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.12
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,50.25
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,117.25
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,135.25
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,195.12
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,66.38
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,123.5
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,76.5
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,121.75
181177,The Ship,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
181177,The Ship,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97446
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (Max),A,28.38
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.06
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.69
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68783
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88104
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,119.88
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,104.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,126.88
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.5
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
181177,The Ship,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,71.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,106.62
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.62
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,143.75
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,182.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,114.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,83.12
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,111.12
181177,The Ship,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
181177,The Ship,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97922
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98083
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (Max),A,34.12
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.38
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.44
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75109
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95218
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,7.75
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,19.38
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.88
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8761
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,118.38
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,100.5
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.75
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
181177,The Ship,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,54.25
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,101.38
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.12
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,124.5
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,165.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.75
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,64.75
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,112.12
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,113.25
181177,The Ship,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
181177,The Ship,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98077
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.62
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.44
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.25
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61056
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96066
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97134
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,30.5
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99597
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93646
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,156.25
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,104.88
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.75
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,190.25
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.5
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,57.62
181177,The Ship,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.39
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,63.38
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,128.5
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.75
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,137.88
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,203.75
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,73.88
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,109.75
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,119.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
181177,The Ship,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97885
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96783
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (Max),A,37.62
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.75
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.44
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.37
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.54894
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95953
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,10.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,19.62
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9151
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
