Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,123.38
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,107.25
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,145.38
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
181177,The Ship,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.25
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,75.5
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,109.75
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,91.25
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,144.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,166.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.38
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,72.75
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,101.88
181177,The Ship,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94812
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (Max),A,39.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.56
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.56
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59753
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94421
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,111.12
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,67.38
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.25
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.25
181177,The Ship,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,32.25
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,105.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.88
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,157.62
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,70.62
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,110.75
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.25
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,99.38
181177,The Ship,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
181177,The Ship,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92206
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98096
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Min),A,19.38
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.75
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.69
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.44
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.52657
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95975
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,29.5
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.38
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92792
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,123.75
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,71.12
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,150.5
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.38
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.5
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
181177,The Ship,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.58
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,31.25
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,84.38
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.25
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,87.75
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,160.62
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,107.62
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,136.12
181177,The Ship,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
181177,The Ship,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96823
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (Max),A,39.5
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.44
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.13
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57235
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95178
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95483
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92496
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,94.12
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,65.62
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,128.38
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
181177,The Ship,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.16
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.88
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.5
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,39.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,73.25
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,90.62
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,73.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,108.75
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,96.25
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,127.38
181177,The Ship,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
181177,The Ship,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97339
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.75
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.38
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.88
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68615
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,20.75
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9078
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,108.88
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,66.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.5
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
181177,The Ship,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,234.98
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,233.89
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.3
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,31.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,91.88
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.25
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,93.38
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,166.75
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,121.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,96.62
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,136.38
181177,The Ship,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
181177,The Ship,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.88
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.56
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67181
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9552
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,28.38
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87799
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,88.12
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,65.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
181177,The Ship,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,48.12
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,80.25
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.62
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,140.25
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,92.5
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,103.25
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,132.5
181177,The Ship,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
181177,The Ship,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
