Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98047
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (Max),A,32.5
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.88
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64639
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95239
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96493
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,33.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87079
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,111.75
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,71.38
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,46.5
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,98.12
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,160.5
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,93.5
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,132.62
181177,The Ship,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
181177,The Ship,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98337
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.31
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.25
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61328
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95517
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94449
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92413
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,97.12
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,67.38
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,131.75
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181177,The Ship,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,40.38
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,84.88
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.25
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,153.38
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,95.88
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,89.25
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,127.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.88
181177,The Ship,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (Max),A,24.5
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.56
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,17.81
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59417
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96088
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95734
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,30.25
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92071
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,91.88
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.25
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
181177,The Ship,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,35.38
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,87.5
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.62
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,145.75
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,69.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,101.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,98.38
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
181177,The Ship,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
181177,The Ship,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97311
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (Max),A,26.38
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.81
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67822
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95145
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93896
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,104.75
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,57.12
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.62
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
181177,The Ship,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,31.88
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,90.5
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.75
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,95.25
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,162.88
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,67.75
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,117.75
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,132.12
181177,The Ship,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
181177,The Ship,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97009
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (Max),A,25.75
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.38
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.25
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.19
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6737
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95343
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96661
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,7.5
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,16.25
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92389
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,93.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,57.75
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.75
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181177,The Ship,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,39.5
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,77.12
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,147.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,95.12
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,125.25
181177,The Ship,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
181177,The Ship,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97119
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (Max),A,28.12
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.56
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61123
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96371
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93954
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.38
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,17.88
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.75
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
