Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91199
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,74.88
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,56.12
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.62
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.12
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
181177,The Ship,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,35.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,65.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,85.25
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,127.12
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,98.88
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,81.5
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,127.12
181177,The Ship,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
181177,The Ship,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96408
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (Max),A,28.25
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.38
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,15.44
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59805
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94263
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91919
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,90.88
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,56.12
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,124.5
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
181177,The Ship,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,38.5
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,79.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,146.25
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,103.88
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,124.25
181177,The Ship,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
181177,The Ship,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97232
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95889
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (Max),A,22.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.06
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.13
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5996
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94284
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95541
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92688
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,106.38
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,57.38
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.38
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
181177,The Ship,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,35.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,96.88
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.25
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,157.5
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,74.75
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,112.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181177,The Ship,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96844
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (Max),A,17.88
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.88
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.5
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61614
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94458
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92316
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,95.25
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,61.12
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
181177,The Ship,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.25
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,39.25
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,91.75
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.75
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,155.12
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.25
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,89.88
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,83.12
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,120.38
181177,The Ship,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
181177,The Ship,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97678
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96298
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (Max),A,23.88
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.75
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.81
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6596
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95245
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9649
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,28.25
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91553
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,106.38
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,62.75
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.5
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,40.12
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,102.38
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.38
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,96.62
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,167.88
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,74.12
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,99.12
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,85.38
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,122.38
181177,The Ship,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
181177,The Ship,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (Max),A,29.88
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.37
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.81
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66571
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94464
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94772
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,19.75
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.62
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94342
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,80.88
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,50.25
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.75
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
181177,The Ship,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.75
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,37.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,73.38
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,146.12
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
