Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,117.75
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,82.88
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
181177,The Ship,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
181177,The Ship,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98184
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96457
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (Max),A,26.38
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.62
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60742
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95734
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97952
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95044
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,85.62
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,47.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,63.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
181177,The Ship,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,36.38
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,79.5
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,152.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,85.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,115.88
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,111.88
181177,The Ship,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
181177,The Ship,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (Max),A,21.88
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.12
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.81
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62905
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97598
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.5
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94784
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,94.62
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,50.62
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.88
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.38
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
181177,The Ship,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,37.62
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,78.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,91.88
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,156.12
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,105.5
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,93.5
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,124.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
181177,The Ship,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97513
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Min),A,7.75
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (Max),A,34.5
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.38
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.81
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6318
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96902
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,36.12
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98505
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93344
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,83.38
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,52.38
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.25
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
181177,The Ship,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,34.62
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,73.75
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,94.38
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,149.12
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,126.5
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,91.38
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,135.12
181177,The Ship,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
181177,The Ship,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98666
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (Max),A,32.75
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.81
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.63
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.5
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64822
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97751
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95901
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,19.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,89.25
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
181177,The Ship,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,34.12
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,80.62
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.12
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,97.12
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,152.5
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,90.38
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,138.38
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,91.25
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,111.38
181177,The Ship,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181177,The Ship,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (Max),A,24.5
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.38
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.5
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70364
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97171
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97391
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,33.12
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94711
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,98.25
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,56.38
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.62
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
181177,The Ship,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,36.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,86.5
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,106.62
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,172.88
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,89.12
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,126.75
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,128.25
181177,The Ship,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
181177,The Ship,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97852
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97092
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Min),A,9.88
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (Max),A,31.38
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.38
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.25
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74987
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95114
