Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94446
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,120.62
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,51.5
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,163.25
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
181177,The Ship,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,36.38
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,112.12
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,96.75
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,196.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,116.75
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,93.25
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,130.75
181177,The Ship,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
181177,The Ship,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Min),A,16.62
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (Max),A,32.5
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.12
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.44
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.87
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70874
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94714
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94684
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,91.88
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,55.25
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.25
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,38.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,74.25
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,80.5
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,156.62
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,89.75
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,123.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,119.62
181177,The Ship,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
181177,The Ship,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.56
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,12.63
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67172
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94553
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94659
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,21.62
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,93.62
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,45.38
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,142.62
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
181177,The Ship,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,37.38
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,84.25
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.25
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,163.62
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,104.38
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,140.75
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,96.75
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,128.12
181177,The Ship,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181177,The Ship,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98059
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Min),A,13.75
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (Max),A,38.75
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.19
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.75
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71365
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9714
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,58.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,33.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.12
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
181177,The Ship,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.38
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,38.12
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,68.12
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.88
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,91.12
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,107.5
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,173.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,100.25
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,146.12
181177,The Ship,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
181177,The Ship,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98529
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (Max),A,39.5
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.62
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.62
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.5
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,14.06
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68624
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95007
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,28.62
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98029
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96594
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,75.75
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,38.12
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.62
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
181177,The Ship,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,37.75
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,70.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,94.38
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,154.25
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,112.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,155.75
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,100.25
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,156.88
181177,The Ship,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
181177,The Ship,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (Max),A,43.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.87
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69866
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9556
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96213
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96213
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,36.62
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.88
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
181177,The Ship,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
