Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,37.5
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,66.88
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,83.38
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,137.38
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,113.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,170.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,147.75
181177,The Ship,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
181177,The Ship,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98096
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Min),A,21.5
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (Max),A,39.5
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.06
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7619
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94589
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97119
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,41.62
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.88
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9729
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,65.88
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,41.38
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.62
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181177,The Ship,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,40.62
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,59.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.62
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,87.75
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,142.25
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,101.88
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,163.12
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,105.25
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,134.75
181177,The Ship,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97436
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Min),A,19.12
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (Max),A,36.75
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,26.88
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.38
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.25
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.75
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78134
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98419
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90213
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,104.38
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,64.88
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,134.38
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,42.62
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,78.25
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.25
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,161.25
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,128.62
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,100.25
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,149.88
181177,The Ship,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
181177,The Ship,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (Max),A,36.75
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.25
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77047
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,34.5
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98605
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9274
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,120.75
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,68.62
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,150.62
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.12
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.5
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
181177,The Ship,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,44.12
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,114.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.12
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,101.25
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,184.5
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,134.38
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,97.38
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,135.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
181177,The Ship,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9852
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (Max),A,45.62
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.62
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77063
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.12
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92715
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9761
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,94.25
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,54.5
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.38
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
181177,The Ship,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.52
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.55
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,44.5
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,81.88
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,100.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,154.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,133.25
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,173.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
181177,The Ship,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96689
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Min),A,29.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (Max),A,53.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,41.38
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.37
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.81
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81592
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98029
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,94.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,57.25
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,110.25
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,44.62
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,80.88
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.12
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,157.12
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,116.12
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,190.12
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,150.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
181177,The Ship,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95297
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Min),A,26.5
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (Max),A,52.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
