Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.88
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.25
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85107
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97174
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,52.88
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97855
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,100.5
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.12
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.75
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,57.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,51.88
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,86.25
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,97.25
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,155.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,162.75
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,195.88
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,159.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
181177,The Ship,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (Max),A,55.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.93
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75564
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96335
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,57.5
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.5
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.75
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,120.25
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.38
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181177,The Ship,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,48.88
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,74.38
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,99.5
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,150.88
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,162.88
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,192.38
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,126.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,182.75
181177,The Ship,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
181177,The Ship,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (Max),A,51.75
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.88
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.63
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.5
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76269
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,66.12
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.12
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98651
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,87.25
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,66.62
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.62
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.25
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
181177,The Ship,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,49.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,72.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,114.62
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,162.75
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,169.38
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,197.62
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,123.5
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,175.38
181177,The Ship,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99695
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98688
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (Max),A,44.25
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.38
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,65.12
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78094
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,55.12
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.75
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,115.38
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,72.75
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,164.5
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,114.88
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,102.5
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.5
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
181177,The Ship,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,50.62
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,84.25
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,133.75
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,199.88
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,178.25
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,228.88
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,122.5
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,182.38
181177,The Ship,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
181177,The Ship,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Min),A,15.25
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (Max),A,55.12
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.38
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.12
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.75
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.75
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.38
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7865
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,31.62
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,53.25
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.62
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,106.5
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,65.25
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.38
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.25
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,106.25
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,131.62
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.12
181177,The Ship,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,51.88
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,92.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.75
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,123.88
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,184.88
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,186.38
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,235.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.75
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,149.25
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,189.75
181177,The Ship,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
181177,The Ship,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (Max),A,58.12
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,37.38
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.12
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.37
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80075
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,91.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98587
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
