Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,84.5
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,58.88
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,134.62
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.5
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
181177,The Ship,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,58.25
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,97.88
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.38
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,106.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,174.75
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,194.75
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,228.75
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.38
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,136.25
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,191.62
181177,The Ship,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
181177,The Ship,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99261
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99567
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (Max),A,84.25
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,62.88
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.25
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.19
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83636
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,49.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,65.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,51.25
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.62
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
181177,The Ship,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,65.88
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,114.75
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,111.25
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,153.5
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,162.12
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,250.75
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.75
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,153.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,225.38
181177,The Ship,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.88
181177,The Ship,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (Max),A,79.75
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,60.62
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.12
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.12
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,107.62
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.56
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.75
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76883
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95187
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,26.88
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,61.38
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.25
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.5
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,101.38
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,65.25
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
181177,The Ship,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.62
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,53.88
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,101.12
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.12
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,173.38
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,148.25
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,185.12
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,170.62
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,233.5
181177,The Ship,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
181177,The Ship,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Min),A,19.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (Max),A,55.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.25
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.31
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82992
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96832
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,64.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97311
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,93.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,60.38
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,157.62
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
181177,The Ship,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,55.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,77.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,124.5
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,196.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,155.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,196.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,157.75
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,218.12
181177,The Ship,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
181177,The Ship,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (Max),A,59.88
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,42.38
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.75
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84042
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95804
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,25.38
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97302
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,122.12
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,71.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.38
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.12
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
181177,The Ship,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.25
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,53.5
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,87.38
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,121.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,219.75
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,153.75
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,191.62
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,134.62
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,224.5
181177,The Ship,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
181177,The Ship,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96634
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Min),A,38.62
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.62
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.12
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81509
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94952
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,84.75
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,63.38
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.88
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
181177,The Ship,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,58.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,85.38
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,160.12
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,146.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,212.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,124.88
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,179.75
181177,The Ship,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
181177,The Ship,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
