Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96442
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Min),A,40.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (Max),A,75.12
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,57.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.12
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82672
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,61.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,44.75
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.75
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97876
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,125.5
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,73.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,99.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,184.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.62
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,57.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,95.5
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,127.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,208.38
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,154.75
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,196.5
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,169.62
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,236.62
181177,The Ship,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
181177,The Ship,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98349
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99265
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Min),A,34.88
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (Max),A,67.75
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.75
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.88
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.94
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79016
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95727
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,63.12
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,38.88
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.25
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,109.75
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,69.62
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.12
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
181177,The Ship,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,59.38
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,98.5
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,136.38
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,199.88
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,155.75
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,206.38
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.62
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,242.5
181177,The Ship,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
181177,The Ship,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97613
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Min),A,33.25
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (Max),A,61.75
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82501
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,45.38
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,76.12
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,61.5
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,138.62
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,89.75
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.88
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,192.12
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.12
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
181177,The Ship,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,58.5
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,101.12
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.62
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,130.38
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,232.62
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,155.25
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,206.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,184.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,252.25
181177,The Ship,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.38
181177,The Ship,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.69
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99326
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Min),A,26.38
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (Max),A,63.12
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,44.38
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.12
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,87.25
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7995
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96942
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,75.25
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,159.88
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,129.12
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,159.88
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,219.75
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,189.5
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
181177,The Ship,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,65.5
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,116.5
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.88
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,199.62
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,253.38
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.38
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,149.25
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,208.88
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,157.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,241.75
181177,The Ship,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.38
181177,The Ship,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99197
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Min),A,21.38
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (Max),A,55.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.75
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81036
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,150.12
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,75.38
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,214.5
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.64
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.61
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.33
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,58.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,113.5
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.12
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,154.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,255.75
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,144.38
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,189.5
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.38
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,157.38
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,240.88
181177,The Ship,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,55.25
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82815
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,22.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,54.5
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
