Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,48.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,165.5
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,116.25
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,181.75
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,246.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,203.12
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,80.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,118.12
181177,The Ship,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,67.38
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,131.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,235.12
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,302.88
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,161.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,262.25
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,167.38
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,249.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
181177,The Ship,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (Max),A,52.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.38
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.88
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83114
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97894
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,21.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,55.5
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,137.75
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,78.25
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,139.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,222.5
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,178.75
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.75
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
181177,The Ship,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,58.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,115.38
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.25
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,187.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,298.12
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.38
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,203.38
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,249.12
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.12
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,190.12
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,287.88
181177,The Ship,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.38
181177,The Ship,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (Max),A,61.38
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,46.12
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,104.38
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.38
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84341
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97559
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,195.62
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.38
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.88
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,114.38
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,60.62
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.88
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,191.38
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.75
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,124.38
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,59.62
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.75
181177,The Ship,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,61.38
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,184.88
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.75
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,139.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,242.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,202.25
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,252.25
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.12
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,207.12
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,281.75
181177,The Ship,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.88
181177,The Ship,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99496
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (Max),A,80.38
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.38
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.25
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.5
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.25
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8222
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,44.12
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,174.88
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,222.62
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,131.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,88.38
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,144.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,202.12
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,121.38
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.12
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,134.12
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
181177,The Ship,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.12
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.72
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,61.25
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,169.62
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.88
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,182.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,244.62
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,224.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,385.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.12
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,225.62
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,295.62
181177,The Ship,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.62
181177,The Ship,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (Max),A,72.25
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,110.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83001
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9729
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Min),A,54.12
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (Max),A,101.25
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,78.88
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Min),A,137.38
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (Max),A,83.38
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,116.88
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,200.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,149.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
181177,The Ship,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,60.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,121.5
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,161.25
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,249.62
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,185.75
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,277.25
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.75
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,196.75
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,305.12
181177,The Ship,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.12
181177,The Ship,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99707
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Min),A,30.12
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (Max),A,86.88
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.5
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.25
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,127.25
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78192
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94739
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Min),A,27.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (Max),A,92.62
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,51.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.5
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Min),A,132.12
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (Max),A,77.12
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,224.25
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,117.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.75
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,59.12
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,100.12
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,143.75
