Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,268.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,178.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,252.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,216.88
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,285.75
181177,The Ship,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.38
181177,The Ship,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99677
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99741
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Min),A,37.5
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (Max),A,85.38
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,67.62
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,114.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,87.75
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,131.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.62
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80511
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Min),A,26.38
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (Max),A,115.5
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.75
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Min),A,127.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (Max),A,76.75
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.62
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,204.5
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.88
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,167.62
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,59.75
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,132.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,265.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,210.75
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,306.75
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,222.88
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,318.5
181177,The Ship,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.75
181177,The Ship,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99771
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Min),A,22.75
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (Max),A,98.5
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,57.75
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,113.25
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.62
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.88
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,145.75
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83441
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99005
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Min),A,22.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (Max),A,91.5
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,56.62
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.88
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Min),A,116.25
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (Max),A,84.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.62
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.75
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,103.38
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,175.25
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.38
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,122.25
181177,The Ship,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,61.38
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,150.5
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.62
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,178.88
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,259.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,220.25
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,332.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,205.12
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,356.5
181177,The Ship,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.62
181177,The Ship,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99704
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Min),A,42.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (Max),A,88.5
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,67.5
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.62
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.75
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.38
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92776
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98337
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Min),A,20.75
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Min),A,128.38
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (Max),A,90.75
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,191.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,155.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,140.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,170.62
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,151.62
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,44.75
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,61.25
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,135.12
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.38
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,157.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,246.88
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,265.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,319.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.38
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,205.12
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,283.75
181177,The Ship,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
181177,The Ship,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99689
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Min),A,20.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (Max),A,85.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,126.25
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92245
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Min),A,167.88
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (Max),A,99.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,197.25
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,140.75
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,203.75
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,178.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.38
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,63.5
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,157.75
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,186.38
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,254.88
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,239.12
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,338.25
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.75
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,196.88
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,272.88
181177,The Ship,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Min),A,38.12
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (Max),A,82.62
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,60.62
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,129.25
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.75
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94388
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Min),A,129.25
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (Max),A,87.88
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.62
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,203.75
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,138.38
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,185.25
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,155.88
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
181177,The Ship,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,61.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,103.12
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.75
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,172.88
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,295.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,231.5
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,295.12
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,193.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,272.5
181177,The Ship,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
181177,The Ship,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99756
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Min),A,34.75
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (Max),A,98.5
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,62.75
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,56.38
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,86.88
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,145.38
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.75
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.06
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
