Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93948
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9733
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (Max),A,65.75
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.62
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Min),A,133.62
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (Max),A,76.25
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,112.88
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,219.88
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,153.88
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,144.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,183.38
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.38
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.88
181177,The Ship,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.89
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,59.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,161.75
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,168.75
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,292.62
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.88
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,216.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,290.75
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,218.25
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,364.5
181177,The Ship,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
181177,The Ship,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Min),A,20.38
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (Max),A,73.88
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,45.75
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.75
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.75
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93634
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (Max),A,85.25
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,50.25
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Min),A,145.62
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (Max),A,117.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,133.88
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,219.75
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,182.38
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,127.25
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,183.5
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,150.12
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,124.38
181177,The Ship,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,59.5
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,117.12
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.88
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,193.12
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,299.88
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.12
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,210.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,288.88
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.12
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,166.12
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,316.88
181177,The Ship,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.12
181177,The Ship,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99484
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Min),A,20.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (Max),A,107.75
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.25
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,157.75
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90915
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Min),A,45.5
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (Max),A,99.75
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Min),A,156.62
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (Max),A,101.38
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,215.5
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,157.62
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,127.5
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,178.12
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.5
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
181177,The Ship,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,58.62
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,100.62
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,158.25
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,278.75
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.88
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,222.75
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,281.38
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,195.25
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,323.25
181177,The Ship,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
181177,The Ship,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99747
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Min),A,44.88
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (Max),A,100.12
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,73.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.38
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,152.12
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84857
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Min),A,39.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (Max),A,86.38
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,60.5
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Min),A,213.62
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (Max),A,152.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,180.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,272.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,221.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,139.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.88
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,62.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,107.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,215.38
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,310.38
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,186.38
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,266.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,226.25
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,324.62
181177,The Ship,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.62
181177,The Ship,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.06
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Min),A,58.12
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (Max),A,99.38
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,78.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.62
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,130.75
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.56
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86133
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Min),A,35.88
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (Max),A,97.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,64.38
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.5
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Min),A,135.62
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (Max),A,94.5
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,204.38
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,161.38
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,173.62
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.5
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
181177,The Ship,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.47
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,62.25
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,120.88
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,153.38
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,234.75
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,194.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,275.38
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,240.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,319.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.62
181177,The Ship,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Min),A,40.12
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (Max),A,77.62
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,62.12
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.88
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.62
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94394
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Min),A,47.62
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (Max),A,127.12
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,87.12
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.38
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,150.12
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Min),A,176.88
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (Max),A,117.75
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,142.25
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,230.12
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,170.62
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,141.88
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,203.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,171.88
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
181177,The Ship,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
