Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,60.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,112.62
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,182.5
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,271.12
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,244.38
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,302.75
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.88
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,227.25
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,307.5
181177,The Ship,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
181177,The Ship,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Min),A,36.88
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (Max),A,73.88
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,56.25
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.38
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.88
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,105.38
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.25
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90942
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Min),A,48.75
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (Max),A,101.75
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,72.62
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.25
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.987
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Min),A,154.75
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (Max),A,101.88
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,123.38
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,240.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,159.5
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,127.62
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,179.5
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,155.25
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
181177,The Ship,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.02
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.12
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,63.5
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,102.12
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,160.62
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,287.88
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,216.5
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,293.25
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,202.75
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,289.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.12
181177,The Ship,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Min),A,34.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (Max),A,62.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.12
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87063
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99722
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Min),A,73.38
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (Max),A,112.88
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,91.88
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.75
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Min),A,174.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (Max),A,84.5
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,170.75
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,258.75
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,193.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,107.5
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,195.5
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.12
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.38
181177,The Ship,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.25
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.12
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.7
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.05
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,67.75
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,165.75
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.38
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,209.5
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,299.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,181.5
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,313.75
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.25
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,262.25
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,353.62
181177,The Ship,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.12
181177,The Ship,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Min),A,38.62
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (Max),A,73.25
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,109.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90472
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99765
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Min),A,67.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (Max),A,115.88
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,88.38
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.75
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.38
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Min),A,138.25
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (Max),A,85.5
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,161.5
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,229.75
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,191.25
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,187.62
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.25
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,67.75
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,160.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.62
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,209.75
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,276.88
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,184.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,302.88
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.25
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,273.62
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,363.38
181177,The Ship,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.25
181177,The Ship,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (Max),A,54.62
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.62
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.12
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89969
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Min),A,44.12
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (Max),A,116.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,76.62
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.12
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.75
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Min),A,116.38
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (Max),A,78.75
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.5
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,158.88
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.5
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,148.12
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.5
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,119.25
181177,The Ship,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,63.75
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,114.38
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.12
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,164.25
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,274.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,176.62
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,247.62
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.75
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,221.88
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,311.12
181177,The Ship,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.12
181177,The Ship,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98108
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Min),A,29.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (Max),A,70.25
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.75
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.25
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.5
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,106.12
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84561
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (Max),A,79.75
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,55.12
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.62
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,98.88
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Min),A,149.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (Max),A,73.38
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,249.38
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,176.25
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.75
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.25
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.38
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
181177,The Ship,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.98
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,61.5
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,116.12
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.25
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,147.75
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,289.12
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,169.25
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,267.12
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,230.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,307.38
181177,The Ship,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.12
181177,The Ship,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99622
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Min),A,42.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (Max),A,78.12
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,59.5
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
