Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.75
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.12
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,109.62
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85522
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Min),A,30.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (Max),A,82.38
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.62
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Min),A,146.38
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (Max),A,86.5
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,132.5
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,209.75
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.25
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,157.75
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.25
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.12
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.25
181177,The Ship,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,57.12
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,117.62
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.38
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,159.5
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,243.12
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,158.5
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,238.75
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.12
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,212.62
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,280.75
181177,The Ship,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
181177,The Ship,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9711
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Min),A,38.75
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (Max),A,75.38
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,58.62
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.62
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85864
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91299
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Min),A,46.25
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (Max),A,84.25
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,64.25
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Min),A,136.88
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (Max),A,88.88
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,229.88
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.88
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,180.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,144.62
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.75
181177,The Ship,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,58.62
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,111.62
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.12
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,147.5
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,266.38
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,163.12
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,255.75
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,204.88
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,278.75
181177,The Ship,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
181177,The Ship,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Min),A,32.88
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (Max),A,72.38
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,53.38
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.12
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.5
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91977
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89859
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (Max),A,63.25
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Min),A,130.25
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (Max),A,82.25
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,111.75
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,195.25
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,153.25
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,160.12
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.25
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
181177,The Ship,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,56.88
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,111.75
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.38
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,150.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,237.62
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.62
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,144.5
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,235.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,195.88
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,258.62
181177,The Ship,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
181177,The Ship,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96759
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Min),A,44.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (Max),A,85.25
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,66.88
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,88.75
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93793
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89477
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Min),A,34.5
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (Max),A,71.12
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,50.62
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Min),A,121.38
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (Max),A,69.88
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,125.75
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,195.75
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,154.88
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,156.38
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.12
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,128.88
181177,The Ship,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Min),A,56.25
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,N Current (Max),A,107.12
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.88
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Min),A,161.62
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (Max),A,243.38
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Min),A,165.25
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (Max),A,249.75
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Min),A,204.25
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (Max),A,296.25
181177,The Ship,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.38
181177,The Ship,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98029
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Min),A,32.62
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (Max),A,83.25
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,56.88
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.62
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.25
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,56.12
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92953
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88238
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Min),A,33.75
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (Max),A,77.25
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,51.75
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.75
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99579
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Min),A,176.38
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (Max),A,78.5
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,116.5
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,267.5
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,160.88
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,122.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,161.88
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.5
181177,The Ship,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Min),A,53.62
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,N Current (Max),A,114.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Min),A,161.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (Max),A,324.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.88
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Min),A,203.75
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (Max),A,256.38
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Min),A,205.38
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (Max),A,272.88
181177,The Ship,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.12
181177,The Ship,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (Max),A,76.38
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.25
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84558
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91275
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Min),A,42.62
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (Max),A,81.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.62
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
