Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Min),A,139.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (Max),A,80.88
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.12
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,218.62
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.75
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,145.38
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Min),A,55.75
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,N Current (Max),A,98.88
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.38
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Min),A,154.75
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (Max),A,259.25
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.75
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Min),A,159.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (Max),A,244.12
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Min),A,189.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (Max),A,272.25
181177,The Ship,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
181177,The Ship,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99628
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Min),A,28.25
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (Max),A,83.5
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,55.38
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.38
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.5
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85245
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95508
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Min),A,32.5
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (Max),A,80.62
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,51.25
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,96.62
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Min),A,117.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (Max),A,70.75
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.62
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,183.75
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.88
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.62
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
181177,The Ship,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Min),A,51.25
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,N Current (Max),A,91.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.88
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Min),A,129.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (Max),A,214.75
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Min),A,162.62
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (Max),A,247.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.75
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Min),A,174.38
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (Max),A,259.25
181177,The Ship,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
181177,The Ship,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Min),A,29.12
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (Max),A,78.25
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.88
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,99.88
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.88
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.5
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.62
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72998
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88974
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Min),A,32.5
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (Max),A,97.12
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,66.38
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.62
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Min),A,120.75
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (Max),A,78.12
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.5
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,201.5
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.25
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.38
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,190.62
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,151.12
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
181177,The Ship,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.64
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,234.84
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.8
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Min),A,50.88
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,N Current (Max),A,107.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.88
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Min),A,139.38
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (Max),A,230.88
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Min),A,189.88
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (Max),A,271.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.38
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Min),A,173.88
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (Max),A,273.25
181177,The Ship,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
181177,The Ship,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99561
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Min),A,23.25
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (Max),A,88.88
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,44.5
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80163
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94137
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99707
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Min),A,37.25
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (Max),A,96.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,75.38
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99591
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Min),A,139.75
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (Max),A,85.38
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,132.25
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,218.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,170.88
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,184.5
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.38
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.12
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.75
181177,The Ship,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.23
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.44
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.73
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.44
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.14
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,52.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,99.5
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,164.5
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,252.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.12
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,168.62
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,293.62
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.62
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,181.38
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,282.5
181177,The Ship,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.75
181177,The Ship,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98627
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Min),A,30.62
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (Max),A,77.62
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,52.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.12
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.69
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73718
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96014
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9975
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Min),A,63.5
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (Max),A,81.38
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,73.25
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.25
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.62
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Min),A,127.88
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (Max),A,84.25
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,142.38
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,170.75
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,172.88
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.12
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
181177,The Ship,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.03
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.64
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.41
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.42
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.97
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,53.75
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,113.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.75
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,172.12
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,236.12
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.38
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,155.12
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,284.5
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,218.62
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,277.75
181177,The Ship,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
181177,The Ship,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99759
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Min),A,34.75
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (Max),A,80.12
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,57.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,101.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.12
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75979
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9508
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (Max),A,75.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.12
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Min),A,114.25
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (Max),A,67.25
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,119.75
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.62
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.89
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.92
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,49.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,103.12
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,151.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,211.25
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,198.75
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,252.5
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.38
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,182.62
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,276.88
181177,The Ship,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
181177,The Ship,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
