Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98325
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99695
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Min),A,33.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (Max),A,83.38
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,56.12
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.5
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77789
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94275
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Min),A,26.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Min),A,119.75
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (Max),A,82.38
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.25
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,195.12
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.62
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.62
181177,The Ship,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.56
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.62
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.72
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,50.62
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,91.25
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,148.62
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,235.88
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,122.38
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,227.88
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.12
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,170.62
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,231.5
181177,The Ship,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
181177,The Ship,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98145
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (Max),A,74.25
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,46.88
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.88
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.25
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79379
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94241
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (Max),A,51.12
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Min),A,128.38
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (Max),A,76.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,134.88
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,215.88
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.75
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,114.75
181177,The Ship,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.55
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.97
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,49.75
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,84.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,162.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,244.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,164.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,213.5
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,156.88
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,225.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.75
181177,The Ship,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98053
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Min),A,18.38
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (Max),A,54.12
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7969
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92712
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (Max),A,51.88
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Min),A,136.88
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (Max),A,72.25
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.75
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,211.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,156.75
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.5
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.38
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.38
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.62
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.75
181177,The Ship,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.94
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.16
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,51.75
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,102.75
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.62
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,153.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,238.38
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,153.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,208.88
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,142.88
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,228.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.88
181177,The Ship,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (Max),A,50.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.62
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87439
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86084
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98212
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Min),A,139.12
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (Max),A,73.88
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,117.38
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,204.88
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,147.62
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.62
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,115.38
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,122.38
181177,The Ship,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,53.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,134.12
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.88
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,152.38
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,239.12
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,100.62
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,185.5
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,153.25
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,218.5
181177,The Ship,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Min),A,17.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (Max),A,46.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.38
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80102
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86917
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Min),A,23.62
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Min),A,110.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (Max),A,72.38
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,180.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,124.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,48.75
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,105.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,142.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,215.25
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,187.75
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,143.25
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,228.12
181177,The Ship,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
181177,The Ship,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.38
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98175
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98434
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (Max),A,47.5
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,69.12
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87543
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90396
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Min),A,26.25
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
