Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Min),A,97.38
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (Max),A,54.5
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,155.5
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.88
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
181177,The Ship,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,48.5
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,95.25
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.75
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,107.88
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,205.38
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,119.75
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,214.62
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,158.5
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,220.38
181177,The Ship,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
181177,The Ship,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98196
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96323
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (Max),A,47.38
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.5
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91766
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94812
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (Max),A,48.12
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Min),A,114.88
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (Max),A,55.25
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,205.88
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.25
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
181177,The Ship,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,102.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.75
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,131.75
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,226.88
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.75
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,114.62
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,201.38
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,130.5
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,224.12
181177,The Ship,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.38
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Min),A,15.62
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (Max),A,50.38
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.75
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88525
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (Max),A,56.75
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Min),A,133.75
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (Max),A,74.12
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,189.25
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.38
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.12
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
181177,The Ship,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.75
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,46.62
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,110.75
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.12
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,137.75
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,230.88
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,126.88
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,216.38
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,124.38
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,191.88
181177,The Ship,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (Max),A,57.5
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,33.75
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,62.88
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91507
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87945
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (Max),A,55.38
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.38
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98746
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Min),A,126.75
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (Max),A,62.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.75
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,198.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.12
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.38
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
181177,The Ship,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,48.5
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,106.62
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,113.12
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,228.12
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,213.75
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,119.75
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,185.88
181177,The Ship,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
181177,The Ship,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97336
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98685
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (Max),A,63.38
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.5
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81817
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93869
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Min),A,19.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (Max),A,57.25
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.75
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Min),A,99.25
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (Max),A,46.12
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.62
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.88
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.5
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,72.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
181177,The Ship,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.88
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,96.75
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,211.25
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,138.25
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,204.75
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,135.75
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,233.75
181177,The Ship,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
181177,The Ship,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84634
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89358
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Min),A,21.12
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (Max),A,60.5
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Min),A,78.25
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (Max),A,37.5
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,161.88
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,132.88
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.88
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
181177,The Ship,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
