Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,53.62
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,114.75
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.25
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,112.5
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,203.25
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,131.75
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,192.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,166.12
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,257.88
181177,The Ship,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
181177,The Ship,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98788
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98468
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96701
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (Max),A,44.38
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.62
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.5
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82577
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90274
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (Max),A,57.88
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,37.75
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99612
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Min),A,90.5
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (Max),A,53.62
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,100.12
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,179.62
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.25
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.5
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,133.75
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.38
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,133.38
181177,The Ship,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,48.38
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,91.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,136.75
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,205.88
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.62
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,118.62
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,195.25
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,164.75
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,220.5
181177,The Ship,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
181177,The Ship,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Min),A,12.5
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (Max),A,45.88
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91528
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91922
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (Max),A,54.12
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98428
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Min),A,100.88
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,172.62
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,164.88
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,131.38
181177,The Ship,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,49.38
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,103.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,116.75
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,203.75
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,227.62
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,143.5
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,224.5
181177,The Ship,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
181177,The Ship,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96005
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (Max),A,35.5
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.88
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9498
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (Max),A,36.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Min),A,123.75
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (Max),A,49.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.62
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,185.75
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.62
181177,The Ship,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,48.75
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,131.75
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,126.25
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,250.5
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,132.38
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,205.25
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,127.62
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,178.5
181177,The Ship,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
181177,The Ship,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97079
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9487
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91424
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (Max),A,56.75
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.38
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Min),A,84.88
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,153.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,152.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.38
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.12
181177,The Ship,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,53.12
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,127.12
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,115.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,217.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,100.25
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,218.88
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,132.62
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,215.88
181177,The Ship,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (Max),A,42.5
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,57.62
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.25
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.31
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94821
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92438
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (Max),A,44.75
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.62
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Min),A,93.5
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (Max),A,56.62
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.88
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,171.62
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,133.62
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,143.38
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.88
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,140.75
181177,The Ship,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,48.88
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,105.25
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,155.12
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,234.88
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.25
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,126.88
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,214.62
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,144.88
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,231.25
181177,The Ship,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
181177,The Ship,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (Max),A,42.62
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,24.88
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
