Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95654
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94394
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99399
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Min),A,81.62
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (Max),A,50.12
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.12
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.12
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
181177,The Ship,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,47.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,80.5
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.38
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,145.75
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,225.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,148.88
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,226.25
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,155.75
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,231.12
181177,The Ship,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
181177,The Ship,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98218
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (Max),A,78.12
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.12
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86368
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.75
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Min),A,126.88
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (Max),A,65.88
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,117.12
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,200.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,134.38
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,172.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,149.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
181177,The Ship,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,52.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,125.12
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,160.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,251.38
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.62
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,198.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,267.25
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.75
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,144.12
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,196.12
181177,The Ship,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
181177,The Ship,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.81
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96893
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Min),A,14.5
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (Max),A,56.75
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.5
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.12
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.06
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73059
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91669
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Min),A,25.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (Max),A,45.25
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.62
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Min),A,147.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (Max),A,69.62
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,218.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,137.88
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,135.75
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,176.75
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,154.5
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
181177,The Ship,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.38
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,232.12
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,231.09
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,230.84
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,58.5
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,133.38
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.75
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,137.5
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,248.5
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,203.75
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,256.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.75
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,137.12
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,199.38
181177,The Ship,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
181177,The Ship,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9874
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (Max),A,53.5
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.25
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.06
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7369
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92087
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.88
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99515
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Min),A,98.25
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (Max),A,65.25
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,138.12
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,140.62
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,181.62
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.75
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.62
181177,The Ship,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.75
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,53.38
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,110.12
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.12
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,149.38
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,223.12
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,186.38
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,263.88
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,146.75
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,214.75
181177,The Ship,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
181177,The Ship,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97171
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (Max),A,38.12
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.12
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84793
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95319
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (Max),A,38.12
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.996
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Min),A,111.75
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (Max),A,52.62
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,115.62
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.5
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.38
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.88
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,188.12
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,143.75
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,50.5
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,98.25
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,159.75
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,249.88
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,148.75
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,257.5
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,157.75
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,232.12
181177,The Ship,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.12
181177,The Ship,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98172
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95892
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (Max),A,44.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.75
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76907
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Min),A,131.88
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (Max),A,83.38
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,115.38
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,222.75
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,169.88
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,155.12
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
