Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.5
181177,The Ship,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,51.62
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,150.12
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,159.88
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,288.62
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,146.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,213.5
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,137.25
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,198.62
181177,The Ship,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
181177,The Ship,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96909
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96414
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (Max),A,53.75
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.38
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.44
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85226
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (Max),A,46.38
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.5
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Min),A,154.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (Max),A,94.25
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,136.5
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,222.88
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,172.12
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.12
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.5
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,52.38
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,112.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.25
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,170.75
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,260.25
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,145.25
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,213.25
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.75
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,136.38
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,190.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
181177,The Ship,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97604
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Min),A,14.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (Max),A,63.12
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,37.62
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90054
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95373
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (Max),A,50.25
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Min),A,120.12
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (Max),A,67.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,185.5
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.5
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,140.5
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.38
181177,The Ship,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,50.38
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,98.88
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,138.75
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,218.25
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,114.38
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,235.25
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,132.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,236.12
181177,The Ship,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
181177,The Ship,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (Max),A,75.75
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.38
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83899
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8898
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Min),A,28.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Min),A,106.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (Max),A,65.12
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.12
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.25
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.12
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,116.62
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
181177,The Ship,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,48.25
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,139.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.62
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,134.12
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,216.12
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,119.88
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,201.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.62
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,172.88
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,264.38
181177,The Ship,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
181177,The Ship,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98776
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Min),A,12.88
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (Max),A,38.62
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.88
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.25
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.5
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76284
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90253
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Min),A,35.75
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Min),A,135.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (Max),A,80.62
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,97.5
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,205.38
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.88
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,124.5
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,158.38
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.38
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
181177,The Ship,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,47.38
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,90.75
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.25
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,123.88
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,233.75
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,172.12
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,220.25
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,151.88
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,201.5
181177,The Ship,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
181177,The Ship,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98053
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9946
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98471
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Min),A,20.12
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (Max),A,55.75
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.62
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80591
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89987
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (Max),A,47.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.38
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Min),A,110.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (Max),A,70.75
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,179.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,116.12
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,190.5
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.75
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
181177,The Ship,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.75
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.05
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,52.25
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,121.5
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,121.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,205.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,178.5
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,269.5
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,129.38
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,194.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.88
181177,The Ship,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98172
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
