Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (Max),A,51.12
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.38
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85989
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89316
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Min),A,127.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (Max),A,64.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,188.62
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.12
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
181177,The Ship,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,48.12
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,93.5
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,133.38
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,228.5
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,157.62
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,202.38
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,147.62
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,218.25
181177,The Ship,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
181177,The Ship,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97986
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (Max),A,48.38
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,32.38
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.62
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.69
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74398
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85861
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Min),A,91.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (Max),A,52.88
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,169.5
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.62
181177,The Ship,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.12
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,47.12
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,74.38
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,135.12
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,211.38
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,159.5
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,210.75
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,137.25
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,227.38
181177,The Ship,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
181177,The Ship,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (Max),A,64.75
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.25
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.25
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.93
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84424
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79324
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Min),A,26.38
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Min),A,115.25
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.88
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,192.25
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.12
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.62
181177,The Ship,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.25
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,47.88
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,91.12
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.88
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,113.75
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,229.62
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,127.12
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,212.88
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,144.5
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,190.88
181177,The Ship,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
181177,The Ship,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (Max),A,36.38
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86212
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93234
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (Max),A,41.88
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Min),A,79.75
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (Max),A,54.75
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.25
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,147.5
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.25
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,58.25
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.12
181177,The Ship,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,48.12
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,89.62
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,127.75
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,185.88
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,136.25
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,215.38
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,127.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,177.88
181177,The Ship,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.12
181177,The Ship,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (Max),A,40.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76431
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.12
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (Max),A,48.38
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.62
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Min),A,124.88
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (Max),A,64.5
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.12
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,105.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,157.38
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,133.12
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,45.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,107.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.88
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,124.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,200.62
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,167.5
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,237.75
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,124.88
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,191.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
181177,The Ship,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9877
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.38
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,47.25
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.734
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (Max),A,52.75
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
