Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99405
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Min),A,130.5
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (Max),A,65.75
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,198.38
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.75
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,177.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,128.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
181177,The Ship,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,45.88
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,100.75
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,144.25
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,240.75
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.75
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,161.62
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,247.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,154.5
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,210.12
181177,The Ship,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
181177,The Ship,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (Max),A,59.62
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,81.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,89.38
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87207
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96054
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (Max),A,44.5
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Min),A,132.62
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (Max),A,63.88
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,205.88
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.12
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
181177,The Ship,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,45.12
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,98.5
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.62
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,145.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,246.62
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,153.25
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,212.25
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,149.75
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,226.12
181177,The Ship,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
181177,The Ship,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (Max),A,51.62
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.88
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.12
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85946
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.25
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.38
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.75
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Min),A,135.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (Max),A,74.25
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.38
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.38
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.75
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.88
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.12
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,46.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,103.75
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,134.62
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,214.38
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.62
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,159.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,232.88
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.75
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,145.25
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,197.62
181177,The Ship,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (Max),A,51.62
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82794
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (Max),A,40.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Min),A,102.38
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (Max),A,71.12
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.25
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.62
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,132.12
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,173.12
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,143.25
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,120.88
181177,The Ship,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.12
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.91
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,60.25
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,100.75
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,141.12
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,211.88
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,198.38
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,245.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,124.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,209.38
181177,The Ship,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
181177,The Ship,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97491
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,60.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8439
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (Max),A,44.38
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.38
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.5
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Min),A,142.62
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (Max),A,63.12
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,194.75
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,181.75
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,122.75
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
181177,The Ship,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.95
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,46.88
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,137.88
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.25
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,123.75
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,248.62
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,154.38
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,255.75
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,121.38
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,214.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
181177,The Ship,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (Max),A,46.75
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,76.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84051
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95093
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Min),A,13.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (Max),A,30.75
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Min),A,105.25
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (Max),A,54.75
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.88
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.12
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.88
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,141.25
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181177,The Ship,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,45.5
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,89.38
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,131.5
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,207.5
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,148.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,212.5
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,138.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,200.12
181177,The Ship,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
181177,The Ship,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
