Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Min),A,11.5
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (Max),A,43.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.62
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.88
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,68.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76049
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94574
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Min),A,18.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (Max),A,43.12
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Min),A,93.75
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (Max),A,66.12
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.62
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,130.25
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.62
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.88
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.52
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,47.75
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,69.12
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.62
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,140.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,196.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,154.12
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,203.62
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,138.62
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,192.38
181177,The Ship,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
181177,The Ship,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Min),A,10.75
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,63.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85287
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94958
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98932
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (Max),A,32.38
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98822
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Min),A,111.25
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (Max),A,82.12
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.88
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,140.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,104.75
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.62
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.88
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.25
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
181177,The Ship,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,49.38
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,102.38
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.75
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,153.25
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,221.25
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,163.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,226.38
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,168.88
181177,The Ship,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99707
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98901
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.38
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (Max),A,58.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.38
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.5
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,99.88
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81238
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95508
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (Max),A,33.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Min),A,158.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (Max),A,95.12
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,240.12
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,163.62
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,144.38
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,89.5
181177,The Ship,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,49.38
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,124.12
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.25
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,153.62
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,294.75
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,139.12
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,229.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.38
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,129.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,209.38
181177,The Ship,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99698
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Min),A,10.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (Max),A,44.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,57.88
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.88
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.62
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83517
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96158
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98782
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Min),A,150.62
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (Max),A,99.62
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,129.75
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.62
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,163.38
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.25
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.55
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,47.25
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,143.88
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.62
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,180.88
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,261.75
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,133.38
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,207.88
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,117.75
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,185.88
181177,The Ship,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.88
181177,The Ship,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99673
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (Max),A,41.5
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.25
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86432
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97458
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Min),A,15.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (Max),A,47.12
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Min),A,115.5
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (Max),A,80.38
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.38
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,176.88
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.75
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.5
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
181177,The Ship,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,50.12
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,113.62
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,156.75
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,232.12
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,148.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,204.38
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,114.38
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181177,The Ship,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181177,The Ship,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99658
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (Max),A,79.62
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,50.38
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.5
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.88
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,105.75
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8247
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (Max),A,41.62
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
