Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Min),A,138.5
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (Max),A,83.5
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,134.25
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.5
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
181177,The Ship,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,56.62
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,140.25
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,147.75
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,226.62
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,168.38
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,238.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,107.12
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,162.88
181177,The Ship,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
181177,The Ship,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (Max),A,90.25
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,111.75
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.62
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83127
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97116
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (Max),A,46.25
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99442
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Min),A,144.88
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (Max),A,100.75
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.38
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,196.38
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.12
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.25
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
181177,The Ship,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,63.5
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,118.88
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,168.62
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,238.25
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,120.25
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,209.88
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,110.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,215.88
181177,The Ship,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
181177,The Ship,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9711
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (Max),A,49.12
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.25
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.62
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,67.38
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.31
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83917
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (Max),A,36.5
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98587
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Min),A,178.75
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (Max),A,120.62
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,147.88
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,239.5
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,179.38
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
181177,The Ship,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,53.5
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,173.38
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,191.75
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,296.75
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.75
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,166.12
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,229.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,117.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,184.5
181177,The Ship,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
181177,The Ship,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98041
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Min),A,28.75
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (Max),A,73.5
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,96.12
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.38
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.87
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81225
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (Max),A,37.5
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.38
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99536
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Min),A,126.25
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (Max),A,93.88
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,143.88
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,211.5
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,165.88
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,88.38
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.12
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,46.12
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,100.62
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,175.75
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,239.5
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,188.38
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,248.12
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.75
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,128.75
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,206.12
181177,The Ship,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
181177,The Ship,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99698
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9772
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Min),A,29.38
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (Max),A,73.75
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,55.25
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.88
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,68.75
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.19
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89364
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97452
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (Max),A,37.5
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98563
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Min),A,84.88
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (Max),A,37.38
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,86.5
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.25
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.88
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.25
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,118.62
181177,The Ship,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.06
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.44
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,45.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,85.62
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,112.75
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,200.62
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,179.12
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,233.62
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,131.25
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,191.62
181177,The Ship,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.12
181177,The Ship,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.974
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Min),A,34.25
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (Max),A,67.38
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,50.75
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,56.38
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.38
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.75
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73907
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97263
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (Max),A,48.5
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Min),A,106.62
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (Max),A,52.5
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.75
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.88
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.25
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,112.12
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.25
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.12
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
181177,The Ship,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.45
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
