Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,47.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,93.75
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,111.12
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,179.75
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,177.12
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,219.25
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,102.5
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,184.12
181177,The Ship,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
181177,The Ship,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99683
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96124
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (Max),A,82.75
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,56.12
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.5
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.25
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.87
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82129
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96991
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97821
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98331
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Min),A,102.62
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (Max),A,60.88
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,146.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.62
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,105.5
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
181177,The Ship,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.12
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.62
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,64.88
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,114.75
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,112.38
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,172.75
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,172.5
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,221.38
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,134.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.75
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98535
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Min),A,40.5
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (Max),A,83.38
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.88
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.88
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77475
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97455
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (Max),A,80.25
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,48.62
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.88
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.38
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97507
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Min),A,96.88
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (Max),A,60.38
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
181177,The Ship,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,41.62
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,90.5
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.25
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,110.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,169.25
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,137.62
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,218.75
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.38
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,83.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,181.12
181177,The Ship,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
181177,The Ship,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99701
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95789
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Min),A,31.62
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (Max),A,91.38
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,58.62
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.38
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.88
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.69
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6715
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.88
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94238
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Min),A,126.5
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (Max),A,78.62
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.62
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.25
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
181177,The Ship,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.05
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,234.88
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.22
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,41.12
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,93.12
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.75
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,175.38
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,201.38
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.75
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,86.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,144.5
181177,The Ship,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
181177,The Ship,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95651
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97443
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Min),A,17.38
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (Max),A,88.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,48.75
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.88
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.75
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.19
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.87
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.678
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.25
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98907
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Min),A,92.12
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (Max),A,66.38
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,80.88
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.75
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
181177,The Ship,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.02
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.28
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.95
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.59
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,37.75
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,59.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.75
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,103.5
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,141.75
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,108.88
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,162.75
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,98.88
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,135.88
181177,The Ship,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
181177,The Ship,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9935
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (Max),A,55.12
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,38.75
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.38
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.25
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.12
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.61584
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (Max),A,63.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93402
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Min),A,99.12
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (Max),A,67.5
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
181177,The Ship,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,233.27
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,232.22
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,232.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,37.88
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,82.25
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,91.62
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,151.25
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,144.38
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,92.12
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,185.5
181177,The Ship,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.88
181177,The Ship,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95605
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97708
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Min),A,29.5
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (Max),A,64.12
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,46.75
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.94
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
