Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70526
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (Max),A,59.12
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.75
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94232
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99475
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Min),A,126.5
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (Max),A,59.62
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,170.12
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
181177,The Ship,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.45
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.48
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.05
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.42
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,35.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,100.88
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.75
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,90.75
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,184.38
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,110.88
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,156.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,201.38
181177,The Ship,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181177,The Ship,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95709
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Min),A,33.12
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (Max),A,68.62
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,48.25
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,79.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.25
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.32
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.75
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62939
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9765
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (Max),A,24.5
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.94
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93216
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Min),A,102.12
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (Max),A,61.25
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,79.25
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.75
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
181177,The Ship,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.98
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,33.88
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,63.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.38
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,143.12
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,151.12
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,93.62
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
181177,The Ship,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
181177,The Ship,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93161
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99527
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98065
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Min),A,37.62
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (Max),A,62.25
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,47.5
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.25
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.5
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.58199
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92374
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Min),A,91.88
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (Max),A,64.75
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
181177,The Ship,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.28
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,33.38
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,50.38
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.38
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,132.12
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,103.38
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,140.62
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,95.62
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,155.25
181177,The Ship,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93262
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Min),A,35.25
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (Max),A,54.38
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,45.12
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.06
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.56
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62573
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.88
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94214
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Min),A,105.88
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (Max),A,80.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.62
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,137.88
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.77
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,33.88
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,66.5
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,91.5
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,152.75
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,137.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,83.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,133.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
181177,The Ship,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98465
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (Max),A,54.75
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,40.12
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.62
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,10.25
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6463
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97052
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (Max),A,33.5
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93146
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98834
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Min),A,159.88
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (Max),A,104.12
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,118.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,189.38
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
181177,The Ship,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,37.75
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,127.62
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.62
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,130.25
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,206.5
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,98.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,144.25
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,82.88
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,134.75
181177,The Ship,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
181177,The Ship,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99155
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98514
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Min),A,15.12
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (Max),A,45.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.12
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.07
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.37
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68682
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97955
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (Max),A,36.38
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90573
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Min),A,146.62
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (Max),A,111.62
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,121.75
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,169.38
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
