Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.5
181177,The Ship,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,59.38
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,108.75
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,139.5
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,186.88
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,115.25
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,82.88
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,125.88
181177,The Ship,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
181177,The Ship,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Min),A,27.88
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (Max),A,58.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,71.25
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.81
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.94
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67535
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98642
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9696
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.75
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93896
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Min),A,150.75
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (Max),A,121.38
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,128.38
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.5
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
181177,The Ship,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,56.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,112.75
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,84.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,146.12
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,200.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.25
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,105.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,149.25
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,118.62
181177,The Ship,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98743
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98962
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (Max),A,52.75
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,33.25
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.25
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.56
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67126
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97601
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9292
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Min),A,124.88
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (Max),A,105.62
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,120.62
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.88
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
181177,The Ship,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,52.5
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,91.5
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.38
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,141.12
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,169.62
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,87.12
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,136.5
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,131.88
181177,The Ship,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
181177,The Ship,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (Max),A,42.62
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,30.75
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.62
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.81
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.81
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60568
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97034
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91168
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Min),A,130.5
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (Max),A,109.88
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,122.12
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,154.12
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,135.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
181177,The Ship,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,60.38
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,99.5
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,139.5
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,176.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,121.12
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,83.25
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,125.38
181177,The Ship,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
181177,The Ship,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99054
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (Max),A,50.88
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,36.12
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.93
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63763
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90747
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Min),A,122.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (Max),A,93.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,154.12
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.75
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
181177,The Ship,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,31.75
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,86.75
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,176.38
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,90.75
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,123.88
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,89.75
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,138.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95813
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (Max),A,49.75
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.69
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.56
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63708
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97522
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (Max),A,29.38
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90716
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Min),A,107.5
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (Max),A,70.38
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,136.5
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
181177,The Ship,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,32.25
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,81.38
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.12
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,147.62
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,115.88
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,92.25
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,123.62
181177,The Ship,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
181177,The Ship,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93942
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
