Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (Max),A,42.5
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.31
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.31
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55377
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (Max),A,46.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92963
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Min),A,108.5
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (Max),A,73.12
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.25
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
181177,The Ship,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.38
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,33.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,67.62
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.38
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,99.75
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,146.5
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,82.62
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,119.62
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,95.62
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,142.25
181177,The Ship,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
181177,The Ship,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Min),A,19.5
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (Max),A,42.38
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,31.12
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.81
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.59243
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (Max),A,38.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Min),A,112.38
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (Max),A,63.88
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,142.5
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
181177,The Ship,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,32.88
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,63.38
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,89.75
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,151.88
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,118.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,138.62
181177,The Ship,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
181177,The Ship,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97751
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98663
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9924
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Min),A,18.38
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (Max),A,41.38
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.87
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55773
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (Max),A,35.88
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.936
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Min),A,99.5
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (Max),A,69.75
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,80.12
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,127.62
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
181177,The Ship,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,33.12
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,59.12
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,92.38
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,138.88
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,116.12
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,88.62
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,135.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98074
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99167
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Min),A,16.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,30.88
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.88
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.75
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.25
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60473
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Min),A,15.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (Max),A,37.75
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89139
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Min),A,97.62
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (Max),A,73.88
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.62
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
181177,The Ship,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,34.5
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,68.38
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,134.88
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,111.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,89.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,140.5
181177,The Ship,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
181177,The Ship,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Min),A,20.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.25
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.06
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69839
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (Max),A,37.88
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.88
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98956
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91385
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98074
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Min),A,110.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (Max),A,76.88
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.12
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
181177,The Ship,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.75
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,33.75
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,71.88
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.25
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,98.88
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,148.62
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,79.88
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,121.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,134.62
181177,The Ship,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
181177,The Ship,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97424
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (Max),A,45.75
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.38
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.25
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.56
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69613
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
