Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92709
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Min),A,98.88
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (Max),A,71.25
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.12
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.88
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.5
181177,The Ship,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,32.62
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,70.88
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.38
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,135.62
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,116.75
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,88.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,137.75
181177,The Ship,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
181177,The Ship,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96201
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Min),A,21.25
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (Max),A,47.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,33.12
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.88
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.56
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.81
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64282
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97711
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92374
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Min),A,93.88
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (Max),A,64.62
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
181177,The Ship,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,32.25
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,63.38
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,90.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.38
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,118.75
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,145.62
181177,The Ship,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
181177,The Ship,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98071
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (Max),A,37.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.07
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.66799
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Min),A,13.62
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93198
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97613
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Min),A,95.25
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (Max),A,61.25
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
181177,The Ship,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.88
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,32.12
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,61.88
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.62
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,79.75
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,138.88
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,108.5
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,92.88
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,141.5
181177,The Ship,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
181177,The Ship,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95801
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97317
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (Max),A,38.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.94
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.19
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67053
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9762
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (Max),A,24.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93994
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Min),A,131.88
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (Max),A,60.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,155.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
181177,The Ship,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,33.5
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,107.5
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.12
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,165.38
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,81.75
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,118.62
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,70.5
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,111.88
181177,The Ship,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
181177,The Ship,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9426
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98425
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.38
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (Max),A,44.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.69
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.64785
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (Max),A,40.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94186
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Min),A,88.75
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (Max),A,56.38
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
181177,The Ship,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,34.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,66.25
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.25
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,80.38
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,132.88
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,87.38
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,130.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,68.88
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,126.38
181177,The Ship,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
181177,The Ship,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98367
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Min),A,11.62
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.75
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.5
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.75
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.62133
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.5
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (Max),A,30.62
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98517
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9357
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Min),A,107.5
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (Max),A,64.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.5
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.25
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181177,The Ship,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,35.62
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,73.75
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,84.75
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,147.88
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,85.62
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,121.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,73.12
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,114.25
181177,The Ship,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
181177,The Ship,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
