Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95331
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.5
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.44
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.60119
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98636
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (Max),A,40.38
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93582
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Min),A,97.88
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (Max),A,60.38
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,123.5
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
181177,The Ship,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.58
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,34.5
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,58.5
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,135.12
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,85.75
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,126.75
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,83.75
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,125.38
181177,The Ship,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
181177,The Ship,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98163
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98572
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,23.12
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.82
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.38
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.57507
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (Max),A,36.62
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92016
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Min),A,129.5
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (Max),A,58.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.5
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
181177,The Ship,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,34.62
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,100.38
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,89.25
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,173.75
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,124.38
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,87.25
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,134.38
181177,The Ship,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
181177,The Ship,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98563
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9859
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98706
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (Max),A,31.62
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.12
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.5371
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.62
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92505
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Min),A,85.12
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (Max),A,56.88
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.88
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
181177,The Ship,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,35.75
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,61.5
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.88
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,98.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,135.25
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,90.75
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,124.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,137.75
181177,The Ship,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
181177,The Ship,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99359
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (Max),A,34.25
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.56
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.55929
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (Max),A,37.12
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.75
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92563
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Min),A,91.25
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (Max),A,54.25
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.88
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
181177,The Ship,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,37.88
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,75.5
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,94.25
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,148.88
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,118.25
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,96.38
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,132.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
181177,The Ship,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98102
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (Max),A,43.88
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,22.12
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-49.94
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63076
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97809
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.38
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93433
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Min),A,109.25
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (Max),A,47.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,152.12
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.12
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
181177,The Ship,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.56
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,37.88
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,82.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.75
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,177.88
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,145.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,93.12
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,150.12
181177,The Ship,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
181177,The Ship,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97769
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (Max),A,43.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-41.25
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71743
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (Max),A,35.5
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
