Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98578
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93445
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Min),A,81.62
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
181177,The Ship,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.25
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,39.62
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,69.12
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.62
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,102.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,92.75
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,138.5
181177,The Ship,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.62
181177,The Ship,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99518
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (Max),A,35.88
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68881
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93027
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98944
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Min),A,78.62
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (Max),A,48.5
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,43.12
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
181177,The Ship,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,38.5
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,64.12
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.25
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,92.88
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,143.38
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,90.5
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,128.12
181177,The Ship,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
181177,The Ship,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99521
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98157
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (Max),A,32.62
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.31
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.5
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.63259
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (Max),A,41.62
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92267
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Min),A,95.62
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (Max),A,56.25
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.38
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,42.62
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
181177,The Ship,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,38.38
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,73.25
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,94.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,147.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,88.25
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,123.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,97.5
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,151.62
181177,The Ship,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
181177,The Ship,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (Max),A,38.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.38
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.5
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.44
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68164
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (Max),A,34.38
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98865
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92929
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Min),A,130.62
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (Max),A,55.88
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.12
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.88
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
181177,The Ship,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.12
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.92
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,39.12
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,101.88
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.38
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,91.12
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,178.88
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,84.38
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,126.88
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,98.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,144.88
181177,The Ship,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
181177,The Ship,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98682
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.12
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.25
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73083
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Min),A,17.12
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.62
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93448
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98984
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (Max),A,42.25
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.25
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
181177,The Ship,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.06
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.88
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,38.38
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,60.12
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.62
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,78.75
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,122.38
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,85.75
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,127.25
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,96.62
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,149.38
181177,The Ship,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
181177,The Ship,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94812
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98358
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Min),A,20.75
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (Max),A,40.38
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.75
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.5
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.13
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.13
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76202
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.88
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (Max),A,36.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97324
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94971
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Min),A,56.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.88
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.12
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.25
181177,The Ship,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.38
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.59
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
