Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,39.12
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,59.62
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,63.88
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,93.38
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,136.62
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,100.88
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,141.75
181177,The Ship,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.5
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95608
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Min),A,20.75
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (Max),A,44.75
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,32.12
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.44
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7417
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98202
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97372
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94458
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99057
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Min),A,79.5
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (Max),A,32.62
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.75
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
181177,The Ship,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,39.12
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,73.25
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,120.62
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,140.25
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,110.38
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,159.12
181177,The Ship,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
181177,The Ship,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93063
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98254
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (Max),A,44.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.62
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.75
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.31
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.19
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74331
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98392
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Min),A,14.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (Max),A,31.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91397
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98914
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Min),A,68.88
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (Max),A,41.88
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
181177,The Ship,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,40.12
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,69.62
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,83.75
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,124.38
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,110.38
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,149.5
181177,The Ship,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
181177,The Ship,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96359
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98639
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (Max),A,46.38
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,32.75
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.38
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.37
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68225
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (Max),A,37.88
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92172
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Min),A,68.88
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (Max),A,44.75
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.75
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
181177,The Ship,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,40.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,68.25
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.38
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,75.88
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,120.12
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,87.25
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,131.62
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,155.62
181177,The Ship,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.88
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97745
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (Max),A,40.12
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,9.06
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76468
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (Max),A,40.12
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,15.75
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97726
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93118
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Min),A,84.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
181177,The Ship,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,40.25
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,62.88
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.62
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,131.25
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,136.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,83.12
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,127.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
181177,The Ship,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96808
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95782
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (Max),A,55.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,42.75
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81396
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89792
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Min),A,29.38
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (Max),A,84.62
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,43.38
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93515
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97943
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Min),A,60.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.25
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,89.25
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
181177,The Ship,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.84
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.31
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,43.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,91.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,71.75
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,118.38
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,86.75
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,124.25
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,165.38
181177,The Ship,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97818
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9939
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97775
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Min),A,37.5
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (Max),A,56.5
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,45.88
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
