Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81744
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88821
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98343
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92142
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (Max),A,46.25
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
181177,The Ship,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,235.78
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,42.38
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,58.62
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,85.62
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,117.25
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,91.88
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,127.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,88.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,141.5
181177,The Ship,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
181177,The Ship,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98114
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Min),A,31.12
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (Max),A,71.75
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,49.25
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.75
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,8.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.823
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90246
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Min),A,95.25
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (Max),A,44.38
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.12
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.62
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.88
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
181177,The Ship,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.81
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.83
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,42.5
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,72.75
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.38
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,85.12
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,145.62
181177,The Ship,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
181177,The Ship,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Min),A,41.25
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (Max),A,99.62
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,69.25
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,62.38
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.75
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.12
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.38
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83978
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93027
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Min),A,19.62
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (Max),A,43.75
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89624
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Min),A,71.88
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.75
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
181177,The Ship,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.47
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.25
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.73
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,46.75
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,78.38
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,125.88
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,125.88
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,177.5
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,112.5
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,157.75
181177,The Ship,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98245
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99591
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Min),A,56.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (Max),A,93.88
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,74.5
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85229
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87329
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (Max),A,63.5
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.06
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98148
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.923
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Min),A,93.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,125.5
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.12
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
181177,The Ship,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.19
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.19
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,47.5
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,92.5
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,86.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,150.5
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.62
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,126.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,200.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,103.12
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,160.5
181177,The Ship,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
181177,The Ship,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99283
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99594
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98761
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Min),A,43.25
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (Max),A,87.5
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,60.25
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,72.38
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.75
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88309
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96658
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.38
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98062
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Min),A,68.25
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (Max),A,50.12
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.5
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.25
181177,The Ship,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.31
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,234.86
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.52
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.98
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,66.12
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,119.12
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,141.5
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,185.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,227.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.62
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,176.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
181177,The Ship,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98508
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Min),A,27.12
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (Max),A,67.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,59.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,97.12
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.31
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86166
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92145
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (Max),A,56.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98712
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Min),A,67.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (Max),A,47.12
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.62
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
