Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
181177,The Ship,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,234.3
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.31
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,56.38
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,98.88
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.12
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,98.88
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,168.88
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,219.12
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,123.88
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,184.25
181177,The Ship,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
181177,The Ship,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98947
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Min),A,33.75
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (Max),A,79.62
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,53.25
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,96.62
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.88
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.12
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90533
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90637
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Min),A,24.25
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (Max),A,55.25
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.25
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.75
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Min),A,99.88
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (Max),A,53.62
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.25
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.14
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,50.62
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,94.38
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.38
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,172.38
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,160.62
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,215.5
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.88
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,132.5
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,194.75
181177,The Ship,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98453
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98929
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Min),A,30.62
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (Max),A,68.25
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.62
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.38
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.62
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.19
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81958
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94482
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (Max),A,41.62
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98859
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Min),A,84.25
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (Max),A,54.75
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,149.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.25
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.12
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.12
181177,The Ship,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,236.2
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.22
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,52.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,106.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.25
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,123.5
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,177.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,170.38
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,245.12
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,122.88
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,214.62
181177,The Ship,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9964
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Min),A,13.62
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.88
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.12
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79568
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9183
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99255
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99036
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98968
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Min),A,125.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (Max),A,63.25
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,186.25
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.25
181177,The Ship,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.31
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,50.62
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,87.12
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.12
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,134.62
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,226.88
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,175.75
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,225.5
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,132.75
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,217.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
181177,The Ship,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99448
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Min),A,21.88
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (Max),A,51.75
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,36.88
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80621
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89425
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.62
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Min),A,91.25
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (Max),A,69.25
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,120.75
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.12
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
181177,The Ship,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,235.22
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.19
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,233.69
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.27
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.06
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,53.25
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,87.62
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.62
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,132.25
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,195.12
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,173.12
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,221.25
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,137.38
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,195.62
181177,The Ship,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
181177,The Ship,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Min),A,19.12
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (Max),A,61.5
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.62
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7969
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99115
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Min),A,23.12
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (Max),A,51.5
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Min),A,134.75
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (Max),A,71.12
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.12
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.5
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.38
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
181177,The Ship,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.38
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.77
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,235.16
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.05
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.53
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,55.5
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,94.5
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,139.12
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,221.62
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,176.38
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,249.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,154.88
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,202.5
181177,The Ship,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
181177,The Ship,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96854
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98657
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
