Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Min),A,31.38
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (Max),A,72.75
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,55.88
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,86.38
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.12
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.25
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,71.62
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.62
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83688
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91373
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (Max),A,66.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Min),A,139.38
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (Max),A,76.25
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.25
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,191.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.38
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.88
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
181177,The Ship,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.11
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.36
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,55.12
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,111.75
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.38
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,126.75
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,212.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,126.25
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,265.12
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,130.38
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,198.25
181177,The Ship,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
181177,The Ship,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99609
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Min),A,29.25
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (Max),A,72.75
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,49.38
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.06
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8099
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89645
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (Max),A,70.12
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.88
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98505
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Min),A,120.25
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (Max),A,67.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.75
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.75
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.12
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.62
181177,The Ship,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,55.75
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,85.62
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,133.12
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,213.5
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,156.38
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,211.12
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,136.5
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,207.75
181177,The Ship,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.75
181177,The Ship,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9913
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99664
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (Max),A,79.12
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,52.75
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.38
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,40.5
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.75
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.62
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8501
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96286
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9949
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (Max),A,61.25
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.88
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.5
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Min),A,112.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (Max),A,60.62
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
181177,The Ship,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.88
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,58.5
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,98.75
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,129.88
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,195.12
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,168.25
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,247.12
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.75
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,152.75
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,201.5
181177,The Ship,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.62
181177,The Ship,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Min),A,30.88
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (Max),A,82.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,55.88
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90143
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97601
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Min),A,133.25
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (Max),A,56.38
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,183.25
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
181177,The Ship,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,58.62
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,111.62
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,125.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,222.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,144.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,216.5
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,166.75
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,252.88
181177,The Ship,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98025
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99124
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Min),A,33.38
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (Max),A,71.38
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,52.88
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.75
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.38
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96112
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (Max),A,51.5
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Min),A,82.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (Max),A,52.38
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.75
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,162.25
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,108.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.75
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
181177,The Ship,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,58.5
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,107.75
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.62
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,141.25
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,209.25
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,159.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,222.12
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.62
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,192.12
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,265.38
181177,The Ship,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
181177,The Ship,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98495
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Min),A,28.62
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (Max),A,60.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,43.25
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92377
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.75
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.38
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
