Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Min),A,117.12
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (Max),A,84.12
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.62
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,195.5
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,163.25
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
181177,The Ship,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.88
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,58.38
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,95.12
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,160.38
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,243.75
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,157.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,213.5
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,190.38
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,258.88
181177,The Ship,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
181177,The Ship,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98999
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Min),A,18.88
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,39.38
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.88
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,82.5
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.88
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.38
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.12
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81674
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98352
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Min),A,100.38
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (Max),A,68.88
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,114.88
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,184.12
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,79.88
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.25
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
181177,The Ship,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,58.12
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,93.38
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,151.5
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,234.62
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.38
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,145.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,237.25
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,172.75
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,247.25
181177,The Ship,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Min),A,17.25
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,38.12
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.25
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.38
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.75
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.69
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84521
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Min),A,30.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (Max),A,65.5
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Min),A,99.25
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (Max),A,55.75
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,197.25
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,148.62
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.5
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
181177,The Ship,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.12
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,61.62
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,126.12
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,83.88
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,158.12
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,259.88
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,190.12
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,264.62
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,184.62
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,307.38
181177,The Ship,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
181177,The Ship,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (Max),A,58.25
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,79.5
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.38
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,86.5
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84537
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (Max),A,51.5
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.75
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9953
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99332
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Min),A,136.75
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (Max),A,73.38
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,239.12
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,168.25
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,154.25
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,137.62
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,129.12
181177,The Ship,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.38
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,59.25
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,115.12
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,169.5
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,302.62
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.38
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,218.62
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,281.62
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.62
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,172.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,273.12
181177,The Ship,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
181177,The Ship,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98868
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (Max),A,52.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.5
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.75
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.25
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83316
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Min),A,31.75
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (Max),A,62.25
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.5
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.88
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99252
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98486
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Min),A,155.75
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (Max),A,106.12
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,116.62
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,221.62
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,168.75
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,121.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,163.5
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,138.25
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.38
181177,The Ship,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.86
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,64.62
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,107.38
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,160.25
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,270.88
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.88
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,203.75
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,269.88
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,165.88
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,223.12
181177,The Ship,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
181177,The Ship,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Min),A,22.75
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (Max),A,78.75
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,50.88
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.75
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82159
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95938
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Min),A,35.25
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (Max),A,78.25
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.62
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,53.88
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98996
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Min),A,129.62
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (Max),A,95.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,139.62
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,197.88
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,169.5
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.5
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.62
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.12
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
181177,The Ship,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.38
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,59.88
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,94.38
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,170.62
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,243.25
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,180.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,285.38
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,182.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,250.75
181177,The Ship,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.25
