Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (Max),A,78.75
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,57.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81122
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95789
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Min),A,49.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (Max),A,89.62
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,63.25
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,101.75
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.38
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99548
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98624
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Min),A,155.88
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (Max),A,96.38
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,136.5
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,223.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,170.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,150.12
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.25
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.62
181177,The Ship,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.12
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.73
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,60.62
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,107.88
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.25
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,166.12
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,277.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.12
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,171.62
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,264.38
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.38
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,202.12
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,265.12
181177,The Ship,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
181177,The Ship,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98566
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Min),A,36.25
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (Max),A,95.5
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,62.62
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,119.88
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.38
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89593
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97403
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (Max),A,73.88
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.38
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98898
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Min),A,154.25
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (Max),A,95.12
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.62
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,232.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,163.25
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.12
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
181177,The Ship,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,63.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,117.75
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,142.88
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,283.88
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,193.12
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,282.12
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,187.88
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,249.25
181177,The Ship,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.62
181177,The Ship,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97272
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Min),A,41.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (Max),A,99.5
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,68.25
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,131.88
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.81
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87741
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95474
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Min),A,35.25
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (Max),A,60.12
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.5
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.12
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99277
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98529
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Min),A,124.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (Max),A,98.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,193.75
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,154.12
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,119.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,162.5
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.62
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,60.25
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,108.62
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.75
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,152.62
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,251.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,207.25
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,280.75
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,196.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,272.12
181177,The Ship,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
181177,The Ship,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98489
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99719
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Min),A,55.75
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (Max),A,96.62
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,78.5
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,109.88
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.56
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9068
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97342
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Min),A,31.25
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (Max),A,84.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Min),A,145.38
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (Max),A,99.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.75
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,226.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.5
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,127.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,168.38
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.25
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.5
181177,The Ship,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,58.38
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,126.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.88
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,157.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,259.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,226.12
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,286.5
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.38
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,227.25
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,303.62
181177,The Ship,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99649
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99774
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Min),A,57.12
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (Max),A,110.25
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,77.88
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,148.75
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.38
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.75
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,120.5
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.12
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94553
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.996
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Min),A,41.38
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (Max),A,92.12
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,67.12
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.75
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98975
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Min),A,185.88
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (Max),A,113.12
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,254.12
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,185.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,77.38
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.62
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
181177,The Ship,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,60.25
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,130.25
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,82.88
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,153.75
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,318.62
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.62
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,189.62
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,298.38
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,225.25
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,301.75
181177,The Ship,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
181177,The Ship,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99738
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99817
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Min),A,57.75
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (Max),A,122.12
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,90.62
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,73.75
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,151.88
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.75
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,85.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.5
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.25
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95566
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94342
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Min),A,35.5
