Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (Max),A,89.12
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,64.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99637
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Min),A,200.5
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (Max),A,123.12
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,134.88
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,273.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,183.62
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,166.25
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.62
181177,The Ship,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,61.12
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,119.5
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,183.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,323.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,225.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,312.62
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.75
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,224.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,289.38
181177,The Ship,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.25
181177,The Ship,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Min),A,43.75
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (Max),A,92.25
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,70.12
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,68.38
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.25
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94015
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93277
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99591
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Min),A,44.38
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (Max),A,95.88
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,70.62
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Min),A,157.5
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (Max),A,94.25
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,99.62
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,209.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,154.38
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.12
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,198.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.38
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
181177,The Ship,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.75
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,63.38
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,130.5
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,154.12
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,264.88
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.88
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,203.5
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,334.75
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,193.62
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,290.75
181177,The Ship,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.88
181177,The Ship,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98569
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99414
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Min),A,38.5
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (Max),A,72.12
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,52.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95679
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Min),A,37.75
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (Max),A,92.88
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,64.25
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99725
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99402
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,50.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Min),A,141.88
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (Max),A,105.38
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,170.88
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,247.12
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,208.5
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,139.75
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,194.88
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,163.12
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.38
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,165.38
181177,The Ship,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,109.12
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,62.12
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,124.38
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.25
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,223.12
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,303.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.62
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,247.75
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,330.62
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,199.25
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,333.62
181177,The Ship,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.25
181177,The Ship,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99435
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.996
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Min),A,36.5
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (Max),A,86.88
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.12
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,54.5
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,118.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.12
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,99.75
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92792
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96219
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (Max),A,93.12
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,62.75
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.25
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.25
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.56
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99677
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99481
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,45.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Min),A,118.75
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (Max),A,84.5
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,160.62
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,226.25
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,189.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,142.75
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,204.62
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,171.12
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.5
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,62.88
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,102.75
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.12
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,204.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,277.25
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,243.75
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,323.88
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.62
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,243.75
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,350.62
181177,The Ship,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
181177,The Ship,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99249
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Min),A,35.38
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (Max),A,64.5
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,86.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92023
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99457
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (Max),A,69.75
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,52.12
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.996
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99274
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Min),A,122.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (Max),A,77.62
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,137.88
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,235.5
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,179.62
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,149.5
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,231.88
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,177.88
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,103.5
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,153.75
181177,The Ship,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.25
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,62.12
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,120.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.25
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,182.12
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,277.25
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,224.38
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,338.25
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,251.62
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,305.88
181177,The Ship,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99445
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99713
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Min),A,31.62
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (Max),A,75.62
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,52.38
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.12
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.12
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.75
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.62
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90552
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97723
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (Max),A,68.38
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,39.38
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.62
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.12
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.62
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99619
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9957
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Min),A,182.25
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (Max),A,85.38
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,141.25
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,285.75
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,182.12
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,140.25
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,219.75
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,173.25
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.88
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,173.5
181177,The Ship,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,118.12
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181177,The Ship,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
